ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 00:00,0,0.000,ALERT,215.09,302.07,59.996,1402804803,"274151322000083","019011112586793",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,154473.7,154473.7,11638,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402804878,684362.00
06/15/2014 00:00,0,0.000,ALERT,215.77,301.77,60.018,1402804803,"274151322000076","019011112586793",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,158424.7,158424.7,11604,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402804881,684363.00
06/15/2014 00:00,0,0.000,ALERT,215.32,301.17,59.991,1402804803,"274151322000094","019011112586793",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,99246.8,99246.8,11909,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402804883,684364.00
06/15/2014 00:00,0,0.000,ALERT,215.09,301.47,60.002,1402804803,"274151322000052","019011112586793",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,154812.9,154812.9,11600,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402804886,684365.00
06/15/2014 00:00,0,0.000,ALERT,215.09,301.17,60.002,1402804803,"274151322000085","019011112586793",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,153903.6,153903.6,11573,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402804889,684366.00
06/15/2014 00:00,0,0.000,ALERT,215.09,300.87,60.002,1402804803,"274151322000087","019011112586793",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,147850.7,147850.7,11609,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402804892,684367.00
06/15/2014 00:00,0,0.000,ALERT,214.87,300.87,60.002,1402804803,"274151322000088","019011112586793",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,149140.1,149140.1,11604,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402804895,684368.00
06/15/2014 00:00,0,0.000,ALERT,215.32,302.68,59.996,1402804803,"274151322000095","019011112586793",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,156790.4,156790.4,11615,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402804898,684369.00
06/15/2014 00:00,0,0.000,ALERT,216.00,300.87,60.002,1402804803,"274151322000068","019011112586793",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,97204.4,97204.4,11996,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402804901,684370.00
06/15/2014 00:00,0,0.000,ALERT,215.09,301.17,60.002,1402804803,"274151322000054","019011112586793",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,152467.0,152467.0,11725,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402804904,684371.00
06/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402804803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402805684,684372.00
06/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402804803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402805684,684373.00
06/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402804803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402805684,684374.00
06/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402804803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402805684,684375.00
06/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402804803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402805684,684376.00
06/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402804803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402805684,684377.00
06/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402804803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402805684,684378.00
06/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402804803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402805684,684379.00
06/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402804803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402805684,684380.00
06/15/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1402804803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402805684,684381.00
06/15/2014 00:15,0,0.000,ALERT,215.77,301.77,59.938,1402805704,"274151322000083","019011112586793",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,154473.7,154473.7,11640,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402805778,684382.00
06/15/2014 00:15,0,0.000,ALERT,216.22,301.47,59.938,1402805704,"274151322000076","019011112586793",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,158424.7,158424.7,11606,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402805781,684383.00
06/15/2014 00:15,0,0.000,ALERT,215.54,300.87,59.959,1402805704,"274151322000094","019011112586793",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,99246.8,99246.8,11911,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402805783,684384.00
06/15/2014 00:15,0,0.000,ALERT,215.54,301.17,59.922,1402805704,"274151322000052","019011112586793",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,154812.9,154812.9,11602,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402805786,684385.00
06/15/2014 00:15,0,0.000,ALERT,215.77,301.77,59.949,1402805704,"274151322000085","019011112586793",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,153903.6,153903.6,11575,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402805789,684386.00
06/15/2014 00:15,0,0.000,ALERT,215.54,300.57,59.938,1402805704,"274151322000087","019011112586793",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,147850.7,147850.7,11611,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402805792,684387.00
06/15/2014 00:15,0,0.000,ALERT,215.09,301.47,59.922,1402805704,"274151322000088","019011112586793",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,149140.1,149140.1,11606,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402805795,684388.00
06/15/2014 00:15,0,0.000,ALERT,215.54,302.07,59.938,1402805704,"274151322000095","019011112586793",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,156790.4,156790.4,11617,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402805797,684389.00
06/15/2014 00:15,0,0.000,ALERT,216.22,300.57,59.944,1402805704,"274151322000068","019011112586793",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,97204.4,97204.4,11998,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402805800,684390.00
06/15/2014 00:15,0,0.000,ALERT,215.32,301.77,59.938,1402805704,"274151322000054","019011112586793",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,152467.0,152467.0,11727,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402805803,684391.00
06/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402805704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402806584,684392.00
06/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402805704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402806584,684393.00
06/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402805704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402806584,684394.00
06/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402805704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402806584,684395.00
06/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402805704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402806584,684396.00
06/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402805704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402806584,684397.00
06/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402805704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402806584,684398.00
06/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402805704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402806584,684399.00
06/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402805704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402806584,684400.00
06/15/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1402805704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402806584,684401.00
06/15/2014 00:30,0,0.000,ALERT,216.00,302.68,59.975,1402806603,"274151322000083","019011112586793",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,154473.7,154473.7,11642,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402806678,684402.00
06/15/2014 00:30,0,0.000,ALERT,216.67,302.37,59.949,1402806603,"274151322000076","019011112586793",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,158424.7,158424.7,11608,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402806680,684403.00
06/15/2014 00:30,0,0.000,ALERT,216.00,301.77,59.928,1402806603,"274151322000094","019011112586793",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,99246.8,99246.8,11913,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402806683,684404.00
06/15/2014 00:30,0,0.000,ALERT,215.77,303.28,59.959,1402806603,"274151322000052","019011112586793",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,154812.9,154812.9,11604,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402806686,684405.00
06/15/2014 00:30,0,0.000,ALERT,216.00,302.37,59.959,1402806603,"274151322000085","019011112586793",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,153903.6,153903.6,11577,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402806689,684406.00
06/15/2014 00:30,0,0.000,ALERT,216.22,302.07,59.970,1402806603,"274151322000087","019011112586793",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,147850.7,147850.7,11613,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402806691,684407.00
06/15/2014 00:30,0,0.000,ALERT,215.77,302.98,59.959,1402806603,"274151322000088","019011112586793",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,149140.1,149140.1,11608,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402806694,684408.00
06/15/2014 00:30,0,0.000,ALERT,216.00,303.58,59.959,1402806603,"274151322000095","019011112586793",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,156790.4,156790.4,11619,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402806697,684409.00
06/15/2014 00:30,0,0.000,ALERT,216.67,302.07,59.944,1402806603,"274151322000068","019011112586793",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,97204.4,97204.4,12000,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402806700,684410.00
06/15/2014 00:30,0,0.000,ALERT,215.77,303.28,59.991,1402806603,"274151322000054","019011112586793",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,152467.0,152467.0,11729,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402806703,684411.00
06/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402806603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402807483,684412.00
06/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402806603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402807483,684413.00
06/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402806603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402807483,684414.00
06/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402806603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402807483,684415.00
06/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402806603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402807483,684416.00
06/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402806603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402807483,684417.00
06/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402806603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402807483,684418.00
06/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402806603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402807483,684419.00
06/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402806603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402807483,684420.00
06/15/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1402806603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402807483,684421.00
06/15/2014 00:45,0,0.000,ALERT,215.09,301.77,59.991,1402807503,"274151322000083","019011112586793",0.00,11.30,0,298.17,305.08,0.0,0.0,0.000,154473.7,154473.7,11644,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402807578,684422.00
06/15/2014 00:45,0,0.000,ALERT,215.54,300.57,59.991,1402807503,"274151322000076","019011112586793",0.00,11.30,0,297.87,304.78,0.0,0.0,0.000,158424.7,158424.7,11610,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402807581,684423.00
06/15/2014 00:45,0,0.000,ALERT,214.87,300.27,59.986,1402807503,"274151322000094","019011112586793",0.00,11.00,0,297.57,303.88,0.0,0.0,0.000,99246.8,99246.8,11915,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402807583,684424.00
06/15/2014 00:45,0,0.000,ALERT,214.87,300.87,59.975,1402807503,"274151322000052","019011112586793",0.00,11.30,0,297.87,305.08,0.0,0.0,0.000,154812.9,154812.9,11606,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402807586,684425.00
06/15/2014 00:45,0,0.000,ALERT,214.87,301.47,59.991,1402807503,"274151322000085","019011112586793",0.00,11.30,0,297.87,304.48,0.0,0.0,0.000,153903.6,153903.6,11579,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402807589,684426.00
06/15/2014 00:45,0,0.000,ALERT,214.87,299.97,59.959,1402807503,"274151322000087","019011112586793",0.00,13.00,0,296.96,303.88,0.0,0.0,0.000,147850.7,147850.7,11615,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402807592,684427.00
06/15/2014 00:45,0,0.000,ALERT,214.41,300.57,60.002,1402807503,"274151322000088","019011112586793",0.00,11.70,0,297.87,304.48,0.0,0.0,0.000,149140.1,149140.1,11610,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402807595,684428.00
06/15/2014 00:45,0,0.000,ALERT,214.87,302.37,59.981,1402807503,"274151322000095","019011112586793",0.00,11.00,0,299.07,305.38,0.0,0.0,0.000,156790.4,156790.4,11621,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402807597,684429.00
06/15/2014 00:45,0,0.000,ALERT,215.32,300.27,59.981,1402807503,"274151322000068","019011112586793",0.00,12.00,0,297.57,303.58,0.0,0.0,0.000,97204.4,97204.4,12002,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402807600,684430.00
06/15/2014 00:45,0,0.000,ALERT,214.87,301.47,59.975,1402807503,"274151322000054","019011112586793",0.00,12.00,0,297.87,304.78,0.0,0.0,0.000,152467.0,152467.0,11731,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402807603,684431.00
06/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402807503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402808383,684432.00
06/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402807503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402808383,684433.00
06/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402807503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402808383,684434.00
06/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402807503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402808383,684435.00
06/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402807503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402808383,684436.00
06/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402807503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402808383,684437.00
06/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402807503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402808383,684438.00
06/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402807503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402808383,684439.00
06/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402807503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402808383,684440.00
06/15/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1402807503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402808383,684441.00
06/15/2014 01:00,0,0.000,ALERT,214.19,300.57,59.959,1402808404,"274151322000083","019011112586793",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,154473.7,154473.7,11646,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402808479,684442.00
06/15/2014 01:00,0,0.000,ALERT,214.87,300.27,59.959,1402808404,"274151322000076","019011112586793",0.00,11.00,0,297.26,303.28,0.0,0.0,0.000,158424.7,158424.7,11612,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402808482,684443.00
06/15/2014 01:00,0,0.000,ALERT,214.19,299.97,59.959,1402808404,"274151322000094","019011112586793",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,99246.8,99246.8,11917,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402808485,684444.00
06/15/2014 01:00,0,0.000,ALERT,213.96,300.27,59.933,1402808404,"274151322000052","019011112586793",0.00,11.30,0,297.26,303.28,0.0,0.0,0.000,154812.9,154812.9,11608,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402808487,684445.00
06/15/2014 01:00,0,0.000,ALERT,214.19,300.27,59.991,1402808404,"274151322000085","019011112586793",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,153903.6,153903.6,11581,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402808490,684446.00
06/15/2014 01:00,0,0.000,ALERT,214.41,299.97,59.949,1402808404,"274151322000087","019011112586793",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,147850.7,147850.7,11617,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402808493,684447.00
06/15/2014 01:00,0,0.000,ALERT,213.96,300.87,59.954,1402808404,"274151322000088","019011112586793",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,149140.1,149140.1,11612,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402808496,684448.00
06/15/2014 01:00,0,0.000,ALERT,214.19,301.77,59.949,1402808404,"274151322000095","019011112586793",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,156790.4,156790.4,11623,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402808498,684449.00
06/15/2014 01:00,0,0.000,ALERT,214.87,299.67,59.954,1402808404,"274151322000068","019011112586793",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,97204.4,97204.4,12004,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402808501,684450.00
06/15/2014 01:00,0,0.000,ALERT,214.19,300.57,59.954,1402808404,"274151322000054","019011112586793",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,152467.0,152467.0,11733,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402808504,684451.00
06/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402808404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402809284,684452.00
06/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402808404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402809284,684453.00
06/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402808404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402809284,684454.00
06/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402808404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402809284,684455.00
06/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402808404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402809284,684456.00
06/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402808404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402809284,684457.00
06/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402808404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402809284,684458.00
06/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402808404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402809284,684459.00
06/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402808404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402809284,684460.00
06/15/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1402808404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402809284,684461.00
06/15/2014 01:15,0,0.000,ALERT,214.64,300.87,59.975,1402809304,"274151322000083","019011112586793",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,154473.7,154473.7,11648,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402809380,684462.00
06/15/2014 01:15,0,0.000,ALERT,215.09,300.57,59.981,1402809304,"274151322000076","019011112586793",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,158424.7,158424.7,11614,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402809383,684463.00
06/15/2014 01:15,0,0.000,ALERT,214.64,300.27,59.975,1402809304,"274151322000094","019011112586793",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,99246.8,99246.8,11919,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402809385,684464.00
06/15/2014 01:15,0,0.000,ALERT,214.41,300.27,59.975,1402809304,"274151322000052","019011112586793",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,154812.9,154812.9,11610,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402809388,684465.00
06/15/2014 01:15,0,0.000,ALERT,214.64,301.17,59.975,1402809304,"274151322000085","019011112586793",0.00,11.00,0,298.77,302.07,0.0,0.0,0.000,153903.6,153903.6,11583,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402809391,684466.00
06/15/2014 01:15,0,0.000,ALERT,214.41,299.97,59.981,1402809304,"274151322000087","019011112586793",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,147850.7,147850.7,11619,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402809394,684467.00
06/15/2014 01:15,0,0.000,ALERT,213.96,299.97,59.981,1402809304,"274151322000088","019011112586793",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,149140.1,149140.1,11614,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402809397,684468.00
06/15/2014 01:15,0,0.000,ALERT,214.41,302.07,59.975,1402809304,"274151322000095","019011112586793",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,156790.4,156790.4,11625,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402809399,684469.00
06/15/2014 01:15,0,0.000,ALERT,214.87,299.67,59.981,1402809304,"274151322000068","019011112586793",0.00,11.30,0,298.17,301.17,0.0,0.0,0.000,97204.4,97204.4,12006,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402809402,684470.00
06/15/2014 01:15,0,0.000,ALERT,214.41,300.87,59.981,1402809304,"274151322000054","019011112586793",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,152467.0,152467.0,11735,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402809405,684471.00
06/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402809304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402810184,684472.00
06/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402809304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402810184,684473.00
06/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402809304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402810184,684474.00
06/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402809304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402810184,684475.00
06/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402809304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402810184,684476.00
06/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402809304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402810184,684477.00
06/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402809304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402810184,684478.00
06/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402809304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402810184,684479.00
06/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402809304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402810184,684480.00
06/15/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1402809304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402810184,684481.00
06/15/2014 01:30,0,0.000,ALERT,214.19,300.87,59.938,1402810203,"274151322000083","019011112586793",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,154473.7,154473.7,11650,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402810278,684482.00
06/15/2014 01:30,0,0.000,ALERT,214.87,300.57,59.949,1402810203,"274151322000076","019011112586793",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,158424.7,158424.7,11616,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402810281,684483.00
06/15/2014 01:30,0,0.000,ALERT,214.19,300.27,59.970,1402810203,"274151322000094","019011112586793",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,99246.8,99246.8,11921,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402810284,684484.00
06/15/2014 01:30,0,0.000,ALERT,213.74,301.17,59.970,1402810203,"274151322000052","019011112586793",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,154812.9,154812.9,11612,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402810287,684485.00
06/15/2014 01:30,0,0.000,ALERT,214.19,300.27,59.970,1402810203,"274151322000085","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,153903.6,153903.6,11585,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402810290,684486.00
06/15/2014 01:30,0,0.000,ALERT,214.19,299.37,59.970,1402810203,"274151322000087","019011112586793",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,147850.7,147850.7,11621,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402810292,684487.00
06/15/2014 01:30,0,0.000,ALERT,213.74,300.57,59.933,1402810203,"274151322000088","019011112586793",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,149140.1,149140.1,11616,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402810295,684488.00
06/15/2014 01:30,0,0.000,ALERT,213.96,301.47,59.981,1402810203,"274151322000095","019011112586793",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,156790.4,156790.4,11627,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402810298,684489.00
06/15/2014 01:30,0,0.000,ALERT,214.41,299.37,59.981,1402810203,"274151322000068","019011112586793",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,97204.4,97204.4,12008,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402810301,684490.00
06/15/2014 01:30,0,0.000,ALERT,213.96,300.27,59.975,1402810203,"274151322000054","019011112586793",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,152467.0,152467.0,11737,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402810304,684491.00
06/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402810203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811083,684492.00
06/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402810203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811083,684493.00
06/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402810203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811083,684494.00
06/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402810203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811083,684495.00
06/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402810203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811083,684496.00
06/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402810203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811083,684497.00
06/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402810203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811083,684498.00
06/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402810203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811083,684499.00
06/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402810203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811083,684500.00
06/15/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1402810203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811083,684501.00
06/15/2014 01:45,0,0.000,ALERT,214.41,302.07,59.996,1402811103,"274151322000083","019011112586793",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,154473.7,154473.7,11652,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402811178,684502.00
06/15/2014 01:45,0,0.000,ALERT,214.87,301.17,59.970,1402811103,"274151322000076","019011112586793",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,158424.7,158424.7,11618,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402811181,684503.00
06/15/2014 01:45,0,0.000,ALERT,214.41,300.87,59.970,1402811103,"274151322000094","019011112586793",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,99246.8,99246.8,11923,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402811183,684504.00
06/15/2014 01:45,0,0.000,ALERT,214.19,302.07,59.970,1402811103,"274151322000052","019011112586793",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,154812.9,154812.9,11614,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402811186,684505.00
06/15/2014 01:45,0,0.000,ALERT,214.19,300.87,59.944,1402811103,"274151322000085","019011112586793",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,153903.6,153903.6,11587,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402811189,684506.00
06/15/2014 01:45,0,0.000,ALERT,214.19,300.57,59.981,1402811103,"274151322000087","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,147850.7,147850.7,11623,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402811192,684507.00
06/15/2014 01:45,0,0.000,ALERT,213.96,301.47,59.975,1402811103,"274151322000088","019011112586793",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,149140.1,149140.1,11618,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402811195,684508.00
06/15/2014 01:45,0,0.000,ALERT,214.19,302.07,59.970,1402811103,"274151322000095","019011112586793",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,156790.4,156790.4,11629,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402811197,684509.00
06/15/2014 01:45,0,0.000,ALERT,214.87,300.27,59.959,1402811103,"274151322000068","019011112586793",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,97204.4,97204.4,12010,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402811200,684510.00
06/15/2014 01:45,0,0.000,ALERT,213.96,300.87,59.975,1402811103,"274151322000054","019011112586793",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,152467.0,152467.0,11739,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402811203,684511.00
06/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402811103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811984,684512.00
06/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402811103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811984,684513.00
06/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402811103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811984,684514.00
06/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402811103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811984,684515.00
06/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402811103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811984,684516.00
