ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402811103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811984,684517.00
06/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402811103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811984,684518.00
06/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402811103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811984,684519.00
06/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402811103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811984,684520.00
06/15/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1402811103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402811984,684521.00
06/15/2014 02:00,0,0.000,ALERT,214.41,302.07,59.965,1402812003,"274151322000083","019011112586793",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,154473.7,154473.7,11654,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812077,684522.00
06/15/2014 02:00,0,0.000,ALERT,215.09,301.17,59.975,1402812003,"274151322000076","019011112586793",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,158424.7,158424.7,11620,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812080,684523.00
06/15/2014 02:00,0,0.000,ALERT,214.19,301.17,59.959,1402812003,"274151322000094","019011112586793",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,99246.8,99246.8,11925,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812082,684524.00
06/15/2014 02:00,0,0.000,ALERT,214.19,301.47,59.949,1402812003,"274151322000052","019011112586793",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,154812.9,154812.9,11616,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812085,684525.00
06/15/2014 02:00,0,0.000,ALERT,214.64,301.77,59.959,1402812003,"274151322000085","019011112586793",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,153903.6,153903.6,11589,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812088,684526.00
06/15/2014 02:00,0,0.000,ALERT,214.64,300.87,59.986,1402812003,"274151322000087","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,147850.7,147850.7,11625,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812091,684527.00
06/15/2014 02:00,0,0.000,ALERT,214.19,301.47,59.965,1402812003,"274151322000088","019011112586793",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,149140.1,149140.1,11620,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812094,684528.00
06/15/2014 02:00,0,0.000,ALERT,214.41,302.68,59.959,1402812003,"274151322000095","019011112586793",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,156790.4,156790.4,11631,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402812097,684529.00
06/15/2014 02:00,0,0.000,ALERT,215.32,300.87,59.949,1402812003,"274151322000068","019011112586793",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,97204.4,97204.4,12012,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812099,684530.00
06/15/2014 02:00,0,0.000,ALERT,213.96,301.77,59.944,1402812003,"274151322000054","019011112586793",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,152467.0,152467.0,11741,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812102,684531.00
06/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402812003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402812884,684532.00
06/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402812003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402812884,684533.00
06/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402812003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402812884,684534.00
06/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402812003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402812884,684535.00
06/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402812003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402812884,684536.00
06/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402812003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402812884,684537.00
06/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402812003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402812884,684538.00
06/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402812003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402812884,684539.00
06/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402812003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402812884,684540.00
06/15/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1402812003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402812884,684541.00
06/15/2014 02:15,0,0.000,ALERT,214.19,301.47,59.996,1402812902,"274151322000083","019011112586793",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,154473.7,154473.7,11656,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812977,684542.00
06/15/2014 02:15,0,0.000,ALERT,214.64,301.47,59.991,1402812902,"274151322000076","019011112586793",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,158424.7,158424.7,11622,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812980,684543.00
06/15/2014 02:15,0,0.000,ALERT,214.19,300.57,59.965,1402812902,"274151322000094","019011112586793",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,99246.8,99246.8,11927,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402812983,684544.00
06/15/2014 02:15,0,0.000,ALERT,213.96,300.87,59.986,1402812902,"274151322000052","019011112586793",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,154812.9,154812.9,11618,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812986,684545.00
06/15/2014 02:15,0,0.000,ALERT,214.19,301.47,59.986,1402812902,"274151322000085","019011112586793",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,153903.6,153903.6,11591,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402812989,684546.00
06/15/2014 02:15,0,0.000,ALERT,214.41,300.57,59.991,1402812902,"274151322000087","019011112586793",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,147850.7,147850.7,11627,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812992,684547.00
06/15/2014 02:15,0,0.000,ALERT,213.96,300.87,60.002,1402812902,"274151322000088","019011112586793",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,149140.1,149140.1,11622,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812994,684548.00
06/15/2014 02:15,0,0.000,ALERT,214.41,302.37,59.991,1402812902,"274151322000095","019011112586793",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,156790.4,156790.4,11633,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402812997,684549.00
06/15/2014 02:15,0,0.000,ALERT,215.09,300.57,59.991,1402812902,"274151322000068","019011112586793",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,97204.4,97204.4,12014,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402813000,684550.00
06/15/2014 02:15,0,0.000,ALERT,214.41,301.47,59.991,1402812902,"274151322000054","019011112586793",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,152467.0,152467.0,11743,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402813003,684551.00
06/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402812902,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402813783,684552.00
06/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402812902,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402813783,684553.00
06/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402812902,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402813783,684554.00
06/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402812902,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402813783,684555.00
06/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402812902,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402813783,684556.00
06/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402812902,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402813783,684557.00
06/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402812902,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402813783,684558.00
06/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402812902,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402813783,684559.00
06/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402812902,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402813783,684560.00
06/15/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1402812902,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402813783,684561.00
06/15/2014 02:30,0,0.000,ALERT,214.64,301.47,60.012,1402813803,"274151322000083","019011112586793",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,154473.7,154473.7,11658,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402813877,684562.00
06/15/2014 02:30,0,0.000,ALERT,215.32,301.47,60.007,1402813803,"274151322000076","019011112586793",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,158424.7,158424.7,11624,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402813880,684563.00
06/15/2014 02:30,0,0.000,ALERT,214.87,301.47,60.012,1402813803,"274151322000094","019011112586793",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,99246.8,99246.8,11929,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402813883,684564.00
06/15/2014 02:30,0,0.000,ALERT,214.64,301.77,59.981,1402813803,"274151322000052","019011112586793",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,154812.9,154812.9,11620,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402813886,684565.00
06/15/2014 02:30,0,0.000,ALERT,214.87,301.77,60.002,1402813803,"274151322000085","019011112586793",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,153903.6,153903.6,11593,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402813889,684566.00
06/15/2014 02:30,0,0.000,ALERT,214.64,301.77,59.996,1402813803,"274151322000087","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,147850.7,147850.7,11629,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402813892,684567.00
06/15/2014 02:30,0,0.000,ALERT,213.51,300.57,60.002,1402813803,"274151322000088","019011112586793",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,149140.1,149140.1,11624,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402813895,684568.00
06/15/2014 02:30,0,0.000,ALERT,214.19,302.07,59.996,1402813803,"274151322000095","019011112586793",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,156790.4,156790.4,11635,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402813897,684569.00
06/15/2014 02:30,0,0.000,ALERT,214.87,300.27,59.996,1402813803,"274151322000068","019011112586793",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,97204.4,97204.4,12016,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402813901,684570.00
06/15/2014 02:30,0,0.000,ALERT,213.96,300.87,59.996,1402813803,"274151322000054","019011112586793",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,152467.0,152467.0,11745,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402813904,684571.00
06/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402813803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402814684,684572.00
06/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402813803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402814684,684573.00
06/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402813803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402814684,684574.00
06/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402813803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402814684,684575.00
06/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402813803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402814684,684576.00
06/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402813803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402814684,684577.00
06/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402813803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402814684,684578.00
06/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402813803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402814684,684579.00
06/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402813803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402814684,684580.00
06/15/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1402813803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402814684,684581.00
06/15/2014 02:45,0,0.000,ALERT,213.96,300.87,59.986,1402814703,"274151322000083","019011112586793",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,154473.7,154473.7,11660,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402814777,684582.00
06/15/2014 02:45,0,0.000,ALERT,214.64,300.87,59.975,1402814703,"274151322000076","019011112586793",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,158424.7,158424.7,11626,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402814780,684583.00
06/15/2014 02:45,0,0.000,ALERT,214.19,300.87,59.986,1402814703,"274151322000094","019011112586793",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,99246.8,99246.8,11931,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402814782,684584.00
06/15/2014 02:45,0,0.000,ALERT,213.74,302.07,60.018,1402814703,"274151322000052","019011112586793",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,154812.9,154812.9,11622,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402814785,684585.00
06/15/2014 02:45,0,0.000,ALERT,214.19,300.87,59.991,1402814703,"274151322000085","019011112586793",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,153903.6,153903.6,11595,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402814788,684586.00
06/15/2014 02:45,0,0.000,ALERT,213.96,300.87,59.996,1402814703,"274151322000087","019011112586793",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,147850.7,147850.7,11631,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402814791,684587.00
06/15/2014 02:45,0,0.000,ALERT,213.74,301.17,59.986,1402814703,"274151322000088","019011112586793",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,149140.1,149140.1,11626,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402814794,684588.00
06/15/2014 02:45,0,0.000,ALERT,213.96,302.07,59.991,1402814703,"274151322000095","019011112586793",0.00,11.30,0,300.27,303.28,0.0,0.0,0.000,156790.4,156790.4,11637,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402814796,684589.00
06/15/2014 02:45,0,0.000,ALERT,214.87,300.27,60.018,1402814703,"274151322000068","019011112586793",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,97204.4,97204.4,12018,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402814799,684590.00
06/15/2014 02:45,0,0.000,ALERT,213.74,301.17,59.991,1402814703,"274151322000054","019011112586793",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,152467.0,152467.0,11747,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402814802,684591.00
06/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402814703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402815583,684592.00
06/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402814703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402815583,684593.00
06/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402814703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402815583,684594.00
06/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402814703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402815583,684595.00
06/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402814703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402815583,684596.00
06/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402814703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402815583,684597.00
06/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402814703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402815583,684598.00
06/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402814703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402815583,684599.00
06/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402814703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402815583,684600.00
06/15/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1402814703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402815583,684601.00
06/15/2014 03:00,0,0.000,ALERT,214.19,301.17,59.981,1402815603,"274151322000083","019011112586793",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,154473.7,154473.7,11662,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402815677,684602.00
06/15/2014 03:00,0,0.000,ALERT,214.64,301.17,59.970,1402815603,"274151322000076","019011112586793",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,158424.7,158424.7,11628,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402815680,684603.00
06/15/2014 03:00,0,0.000,ALERT,214.19,300.87,59.991,1402815603,"274151322000094","019011112586793",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,99246.8,99246.8,11933,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402815683,684604.00
06/15/2014 03:00,0,0.000,ALERT,213.96,301.77,59.959,1402815603,"274151322000052","019011112586793",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,154812.9,154812.9,11624,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402815686,684605.00
06/15/2014 03:00,0,0.000,ALERT,214.41,300.87,59.996,1402815603,"274151322000085","019011112586793",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,153903.6,153903.6,11597,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402815688,684606.00
06/15/2014 03:00,0,0.000,ALERT,214.19,299.67,59.981,1402815603,"274151322000087","019011112586793",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,147850.7,147850.7,11633,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402815691,684607.00
06/15/2014 03:00,0,0.000,ALERT,213.74,301.17,59.986,1402815603,"274151322000088","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,149140.1,149140.1,11628,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402815694,684608.00
06/15/2014 03:00,0,0.000,ALERT,214.19,302.07,59.981,1402815603,"274151322000095","019011112586793",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,156790.4,156790.4,11639,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402815697,684609.00
06/15/2014 03:00,0,0.000,ALERT,214.87,300.27,59.970,1402815603,"274151322000068","019011112586793",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,97204.4,97204.4,12020,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402815700,684610.00
06/15/2014 03:00,0,0.000,ALERT,213.96,300.57,59.970,1402815603,"274151322000054","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,152467.0,152467.0,11749,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402815703,684611.00
06/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402815603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402816484,684612.00
06/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402815603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402816484,684613.00
06/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402815603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402816484,684614.00
06/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402815603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402816484,684615.00
06/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402815603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402816484,684616.00
06/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402815603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402816484,684617.00
06/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402815603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402816484,684618.00
06/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402815603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402816484,684619.00
06/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402815603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402816484,684620.00
06/15/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1402815603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402816484,684621.00
06/15/2014 03:15,0,0.000,ALERT,213.51,299.67,59.970,1402816503,"274151322000083","019011112586793",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,154473.7,154473.7,11664,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402816579,684622.00
06/15/2014 03:15,0,0.000,ALERT,214.19,299.97,59.970,1402816503,"274151322000076","019011112586793",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,158424.7,158424.7,11630,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402816581,684623.00
06/15/2014 03:15,0,0.000,ALERT,213.74,299.37,59.975,1402816503,"274151322000094","019011112586793",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,99246.8,99246.8,11935,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402816584,684624.00
06/15/2014 03:15,0,0.000,ALERT,213.29,300.27,59.954,1402816503,"274151322000052","019011112586793",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,154812.9,154812.9,11626,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402816587,684625.00
06/15/2014 03:15,0,0.000,ALERT,213.74,299.97,59.975,1402816503,"274151322000085","019011112586793",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,153903.6,153903.6,11599,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402816590,684626.00
06/15/2014 03:15,0,0.000,ALERT,213.51,298.47,59.970,1402816503,"274151322000087","019011112586793",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,147850.7,147850.7,11635,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402816593,684627.00
06/15/2014 03:15,0,0.000,ALERT,213.29,299.37,59.970,1402816503,"274151322000088","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,149140.1,149140.1,11630,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402816596,684628.00
06/15/2014 03:15,0,0.000,ALERT,213.51,300.57,59.975,1402816503,"274151322000095","019011112586793",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,156790.4,156790.4,11641,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402816599,684629.00
06/15/2014 03:15,0,0.000,ALERT,214.19,299.07,59.981,1402816503,"274151322000068","019011112586793",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,97204.4,97204.4,12022,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402816602,684630.00
06/15/2014 03:15,0,0.000,ALERT,213.29,300.87,59.981,1402816503,"274151322000054","019011112586793",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,152467.0,152467.0,11751,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402816604,684631.00
06/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402816503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402817383,684632.00
06/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402816503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402817383,684633.00
06/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402816503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402817383,684634.00
06/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402816503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402817383,684635.00
06/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402816503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402817383,684636.00
06/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402816503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402817383,684637.00
06/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402816503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402817383,684638.00
06/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402816503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402817383,684639.00
06/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402816503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402817383,684640.00
06/15/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1402816503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402817383,684641.00
06/15/2014 03:30,0,0.000,ALERT,213.96,300.27,59.975,1402817403,"274151322000083","019011112586793",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,154473.7,154473.7,11666,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402817477,684642.00
06/15/2014 03:30,0,0.000,ALERT,214.41,300.57,59.970,1402817403,"274151322000076","019011112586793",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,158424.7,158424.7,11632,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402817480,684643.00
06/15/2014 03:30,0,0.000,ALERT,213.96,300.27,59.981,1402817403,"274151322000094","019011112586793",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,99246.8,99246.8,11937,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402817483,684644.00
06/15/2014 03:30,0,0.000,ALERT,213.74,301.17,59.975,1402817403,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,154812.9,154812.9,11628,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402817486,684645.00
06/15/2014 03:30,0,0.000,ALERT,214.19,300.57,59.981,1402817403,"274151322000085","019011112586793",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,153903.6,153903.6,11601,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402817488,684646.00
06/15/2014 03:30,0,0.000,ALERT,213.96,299.67,59.975,1402817403,"274151322000087","019011112586793",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,147850.7,147850.7,11637,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402817491,684647.00
06/15/2014 03:30,0,0.000,ALERT,213.51,300.57,59.970,1402817403,"274151322000088","019011112586793",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,149140.1,149140.1,11632,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402817494,684648.00
06/15/2014 03:30,0,0.000,ALERT,214.19,302.07,59.975,1402817403,"274151322000095","019011112586793",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,156790.4,156790.4,11643,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402817497,684649.00
06/15/2014 03:30,0,0.000,ALERT,214.87,299.97,59.970,1402817403,"274151322000068","019011112586793",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,97204.4,97204.4,12024,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402817500,684650.00
06/15/2014 03:30,0,0.000,ALERT,213.96,300.87,59.975,1402817403,"274151322000054","019011112586793",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,152467.0,152467.0,11753,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402817503,684651.00
06/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402817403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402818283,684652.00
06/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402817403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402818283,684653.00
06/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402817403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402818283,684654.00
06/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402817403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402818283,684655.00
06/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402817403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402818283,684656.00
06/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402817403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402818283,684657.00
06/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402817403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402818283,684658.00
06/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402817403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402818283,684659.00
06/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402817403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402818283,684660.00
06/15/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1402817403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402818283,684661.00
06/15/2014 03:45,0,0.000,ALERT,213.74,300.87,59.986,1402818302,"274151322000083","019011112586793",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,154473.7,154473.7,11668,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402818376,684662.00
06/15/2014 03:45,0,0.000,ALERT,214.19,300.27,59.970,1402818302,"274151322000076","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,158424.7,158424.7,11634,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402818379,684663.00
06/15/2014 03:45,0,0.000,ALERT,213.51,299.97,59.975,1402818302,"274151322000094","019011112586793",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,99246.8,99246.8,11939,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402818381,684664.00
06/15/2014 03:45,0,0.000,ALERT,213.51,300.27,59.981,1402818302,"274151322000052","019011112586793",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,154812.9,154812.9,11630,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402818384,684665.00
06/15/2014 03:45,0,0.000,ALERT,213.74,300.27,59.981,1402818302,"274151322000085","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,153903.6,153903.6,11603,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402818387,684666.00
06/15/2014 03:45,0,0.000,ALERT,213.51,300.27,59.975,1402818302,"274151322000087","019011112586793",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,147850.7,147850.7,11639,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402818390,684667.00
06/15/2014 03:45,0,0.000,ALERT,213.29,300.27,59.981,1402818302,"274151322000088","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,149140.1,149140.1,11634,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402818393,684668.00
06/15/2014 03:45,0,0.000,ALERT,213.74,301.47,59.981,1402818302,"274151322000095","019011112586793",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,156790.4,156790.4,11645,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402818395,684669.00
06/15/2014 03:45,0,0.000,ALERT,214.41,299.67,59.981,1402818302,"274151322000068","019011112586793",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,97204.4,97204.4,12026,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402818398,684670.00
06/15/2014 03:45,0,0.000,ALERT,213.51,299.97,59.975,1402818302,"274151322000054","019011112586793",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,152467.0,152467.0,11755,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402818401,684671.00
