ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402818302,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402819183,684672.00
06/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402818302,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402819183,684673.00
06/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402818302,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402819183,684674.00
06/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402818302,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402819183,684675.00
06/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402818302,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402819183,684676.00
06/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402818302,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402819183,684677.00
06/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402818302,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402819183,684678.00
06/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402818302,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402819183,684679.00
06/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402818302,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402819183,684680.00
06/15/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1402818302,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402819183,684681.00
06/15/2014 04:00,0,0.000,ALERT,214.41,301.17,59.981,1402819203,"274151322000083","019011112586793",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,154473.7,154473.7,11670,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402819278,684682.00
06/15/2014 04:00,0,0.000,ALERT,215.09,300.57,59.965,1402819203,"274151322000076","019011112586793",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,158424.7,158424.7,11636,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402819281,684683.00
06/15/2014 04:00,0,0.000,ALERT,214.41,300.27,59.959,1402819203,"274151322000094","019011112586793",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,99246.8,99246.8,11941,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402819284,684684.00
06/15/2014 04:00,0,0.000,ALERT,213.96,300.87,59.959,1402819203,"274151322000052","019011112586793",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,154812.9,154812.9,11632,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402819286,684685.00
06/15/2014 04:00,0,0.000,ALERT,214.41,300.57,59.949,1402819203,"274151322000085","019011112586793",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,153903.6,153903.6,11605,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402819289,684686.00
06/15/2014 04:00,0,0.000,ALERT,213.96,299.67,59.954,1402819203,"274151322000087","019011112586793",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,147850.7,147850.7,11641,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402819292,684687.00
06/15/2014 04:00,0,0.000,ALERT,213.74,300.57,59.959,1402819203,"274151322000088","019011112586793",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,149140.1,149140.1,11636,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402819295,684688.00
06/15/2014 04:00,0,0.000,ALERT,213.96,301.47,59.959,1402819203,"274151322000095","019011112586793",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,156790.4,156790.4,11647,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402819297,684689.00
06/15/2014 04:00,0,0.000,ALERT,214.87,300.27,59.949,1402819203,"274151322000068","019011112586793",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,97204.4,97204.4,12028,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402819300,684690.00
06/15/2014 04:00,0,0.000,ALERT,213.96,300.57,59.991,1402819203,"274151322000054","019011112586793",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,152467.0,152467.0,11757,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402819303,684691.00
06/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402819203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820083,684692.00
06/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402819203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820083,684693.00
06/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402819203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820083,684694.00
06/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402819203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820083,684695.00
06/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402819203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820083,684696.00
06/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402819203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820083,684697.00
06/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402819203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820083,684698.00
06/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402819203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820083,684699.00
06/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402819203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820083,684700.00
06/15/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1402819203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820083,684701.00
06/15/2014 04:15,0,0.000,ALERT,213.96,300.27,59.965,1402820103,"274151322000083","019011112586793",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,154473.7,154473.7,11672,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402820177,684702.00
06/15/2014 04:15,0,0.000,ALERT,214.41,300.57,59.981,1402820103,"274151322000076","019011112586793",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,158424.7,158424.7,11638,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402820180,684703.00
06/15/2014 04:15,0,0.000,ALERT,213.96,299.67,59.991,1402820103,"274151322000094","019011112586793",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,99246.8,99246.8,11943,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402820183,684704.00
06/15/2014 04:15,0,0.000,ALERT,213.74,299.67,59.991,1402820103,"274151322000052","019011112586793",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,154812.9,154812.9,11634,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402820186,684705.00
06/15/2014 04:15,0,0.000,ALERT,214.19,299.97,59.996,1402820103,"274151322000085","019011112586793",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,153903.6,153903.6,11607,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402820189,684706.00
06/15/2014 04:15,0,0.000,ALERT,213.96,298.77,59.986,1402820103,"274151322000087","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,147850.7,147850.7,11643,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402820191,684707.00
06/15/2014 04:15,0,0.000,ALERT,213.51,299.37,59.991,1402820103,"274151322000088","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,149140.1,149140.1,11638,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402820194,684708.00
06/15/2014 04:15,0,0.000,ALERT,213.96,301.17,59.975,1402820103,"274151322000095","019011112586793",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,156790.4,156790.4,11649,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402820197,684709.00
06/15/2014 04:15,0,0.000,ALERT,214.64,299.37,59.954,1402820103,"274151322000068","019011112586793",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,97204.4,97204.4,12030,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402820200,684710.00
06/15/2014 04:15,0,0.000,ALERT,213.74,300.27,59.991,1402820103,"274151322000054","019011112586793",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,152467.0,152467.0,11759,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402820203,684711.00
06/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402820103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820984,684712.00
06/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402820103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820984,684713.00
06/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402820103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820984,684714.00
06/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402820103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820984,684715.00
06/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402820103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820984,684716.00
06/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402820103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820984,684717.00
06/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402820103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820984,684718.00
06/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402820103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820984,684719.00
06/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402820103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820984,684720.00
06/15/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1402820103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402820984,684721.00
06/15/2014 04:30,0,0.000,ALERT,213.74,300.57,59.965,1402821003,"274151322000083","019011112586793",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,154473.7,154473.7,11674,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821079,684722.00
06/15/2014 04:30,0,0.000,ALERT,214.19,299.07,59.965,1402821003,"274151322000076","019011112586793",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,158424.7,158424.7,11640,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402821081,684723.00
06/15/2014 04:30,0,0.000,ALERT,213.51,299.07,59.933,1402821003,"274151322000094","019011112586793",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,99246.8,99246.8,11945,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402821084,684724.00
06/15/2014 04:30,0,0.000,ALERT,213.29,299.67,59.965,1402821003,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,154812.9,154812.9,11636,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402821087,684725.00
06/15/2014 04:30,0,0.000,ALERT,213.74,299.97,59.959,1402821003,"274151322000085","019011112586793",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,153903.6,153903.6,11609,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402821090,684726.00
06/15/2014 04:30,0,0.000,ALERT,213.51,299.07,59.959,1402821003,"274151322000087","019011112586793",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,147850.7,147850.7,11645,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402821093,684727.00
06/15/2014 04:30,0,0.000,ALERT,213.29,299.37,59.959,1402821003,"274151322000088","019011112586793",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,149140.1,149140.1,11640,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821096,684728.00
06/15/2014 04:30,0,0.000,ALERT,213.96,300.57,59.991,1402821003,"274151322000095","019011112586793",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,156790.4,156790.4,11651,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402821098,684729.00
06/15/2014 04:30,0,0.000,ALERT,214.41,299.07,59.965,1402821003,"274151322000068","019011112586793",0.00,12.70,0,297.57,300.57,0.0,0.0,0.000,97204.4,97204.4,12032,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821101,684730.00
06/15/2014 04:30,0,0.000,ALERT,213.74,300.27,59.959,1402821003,"274151322000054","019011112586793",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,152467.0,152467.0,11761,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821104,684731.00
06/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402821003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402821883,684732.00
06/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402821003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402821883,684733.00
06/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402821003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402821883,684734.00
06/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402821003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402821883,684735.00
06/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402821003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402821883,684736.00
06/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402821003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402821883,684737.00
06/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402821003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402821883,684738.00
06/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402821003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402821883,684739.00
06/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402821003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402821883,684740.00
06/15/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1402821003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402821883,684741.00
06/15/2014 04:45,0,0.000,ALERT,213.96,301.17,59.965,1402821904,"274151322000083","019011112586793",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,154473.7,154473.7,11676,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821979,684742.00
06/15/2014 04:45,0,0.000,ALERT,214.64,300.57,59.986,1402821904,"274151322000076","019011112586793",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,158424.7,158424.7,11642,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821982,684743.00
06/15/2014 04:45,0,0.000,ALERT,213.96,299.97,59.975,1402821904,"274151322000094","019011112586793",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,99246.8,99246.8,11947,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821984,684744.00
06/15/2014 04:45,0,0.000,ALERT,213.74,301.17,59.986,1402821904,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,154812.9,154812.9,11638,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821987,684745.00
06/15/2014 04:45,0,0.000,ALERT,214.19,300.27,59.991,1402821904,"274151322000085","019011112586793",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,153903.6,153903.6,11611,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821990,684746.00
06/15/2014 04:45,0,0.000,ALERT,213.96,299.67,59.986,1402821904,"274151322000087","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,147850.7,147850.7,11647,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821993,684747.00
06/15/2014 04:45,0,0.000,ALERT,213.51,299.97,59.981,1402821904,"274151322000088","019011112586793",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,149140.1,149140.1,11642,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402821996,684748.00
06/15/2014 04:45,0,0.000,ALERT,214.19,301.17,59.986,1402821904,"274151322000095","019011112586793",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,156790.4,156790.4,11653,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402821998,684749.00
06/15/2014 04:45,0,0.000,ALERT,214.64,299.67,59.981,1402821904,"274151322000068","019011112586793",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,97204.4,97204.4,12034,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402822001,684750.00
06/15/2014 04:45,0,0.000,ALERT,213.74,300.57,59.954,1402821904,"274151322000054","019011112586793",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,152467.0,152467.0,11763,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402822004,684751.00
06/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402821904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402822784,684752.00
06/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402821904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402822784,684753.00
06/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402821904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402822784,684754.00
06/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402821904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402822784,684755.00
06/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402821904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402822784,684756.00
06/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402821904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402822784,684757.00
06/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402821904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402822784,684758.00
06/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402821904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402822784,684759.00
06/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402821904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402822784,684760.00
06/15/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1402821904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402822784,684761.00
06/15/2014 05:00,0,0.000,ALERT,213.51,300.27,59.981,1402822803,"274151322000083","019011112586793",0.00,12.00,0,286.44,303.28,0.0,0.0,0.000,154473.7,154473.7,11678,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402822878,684762.00
06/15/2014 05:00,0,0.000,ALERT,213.96,299.97,59.981,1402822803,"274151322000076","019011112586793",0.00,12.00,0,286.44,302.98,0.0,0.0,0.000,158424.7,158424.7,11644,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402822881,684763.00
06/15/2014 05:00,0,0.000,ALERT,213.74,299.67,59.949,1402822803,"274151322000094","019011112586793",0.00,11.70,0,285.84,302.07,0.0,0.0,0.000,99246.8,99246.8,11949,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402822884,684764.00
06/15/2014 05:00,0,0.000,ALERT,213.29,300.57,59.981,1402822803,"274151322000052","019011112586793",0.00,12.00,0,285.84,303.28,0.0,0.0,0.000,154812.9,154812.9,11640,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402822887,684765.00
06/15/2014 05:00,0,0.000,ALERT,213.96,300.27,59.981,1402822803,"274151322000085","019011112586793",0.00,12.00,0,286.44,302.68,0.0,0.0,0.000,153903.6,153903.6,11613,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402822890,684766.00
06/15/2014 05:00,0,0.000,ALERT,213.51,299.67,59.975,1402822803,"274151322000087","019011112586793",0.00,13.30,0,285.24,302.07,0.0,0.0,0.000,147850.7,147850.7,11649,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402822893,684767.00
06/15/2014 05:00,0,0.000,ALERT,213.29,300.27,59.975,1402822803,"274151322000088","019011112586793",0.00,12.30,0,286.14,302.68,0.0,0.0,0.000,149140.1,149140.1,11644,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402822895,684768.00
06/15/2014 05:00,0,0.000,ALERT,213.74,300.87,59.954,1402822803,"274151322000095","019011112586793",0.00,11.30,0,287.35,303.58,0.0,0.0,0.000,156790.4,156790.4,11655,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402822898,684769.00
06/15/2014 05:00,0,0.000,ALERT,214.41,299.97,59.975,1402822803,"274151322000068","019011112586793",0.00,12.70,0,285.54,301.77,0.0,0.0,0.000,97204.4,97204.4,12036,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402822901,684770.00
06/15/2014 05:00,0,0.000,ALERT,213.51,299.67,59.970,1402822803,"274151322000054","019011112586793",0.00,12.30,0,286.14,302.98,0.0,0.0,0.000,152467.0,152467.0,11765,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402822904,684771.00
06/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402822803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402823683,684772.00
06/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402822803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402823683,684773.00
06/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402822803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402823683,684774.00
06/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402822803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402823683,684775.00
06/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402822803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402823683,684776.00
06/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402822803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402823683,684777.00
06/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402822803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402823683,684778.00
06/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402822803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402823683,684779.00
06/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402822803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402823683,684780.00
06/15/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1402822803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402823683,684781.00
06/15/2014 05:15,0,0.000,ALERT,213.96,301.47,60.002,1402823703,"274151322000083","019011112586793",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,154473.7,154473.7,11680,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402823777,684782.00
06/15/2014 05:15,0,0.000,ALERT,214.19,301.47,60.002,1402823703,"274151322000076","019011112586793",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,158424.7,158424.7,11646,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402823780,684783.00
06/15/2014 05:15,0,0.000,ALERT,213.96,300.87,60.002,1402823703,"274151322000094","019011112586793",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,99246.8,99246.8,11951,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402823783,684784.00
06/15/2014 05:15,0,0.000,ALERT,213.74,302.07,60.002,1402823703,"274151322000052","019011112586793",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,154812.9,154812.9,11642,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402823786,684785.00
06/15/2014 05:15,0,0.000,ALERT,213.96,300.87,60.002,1402823703,"274151322000085","019011112586793",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,153903.6,153903.6,11615,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402823788,684786.00
06/15/2014 05:15,0,0.000,ALERT,213.51,299.67,60.002,1402823703,"274151322000087","019011112586793",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,147850.7,147850.7,11651,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402823791,684787.00
06/15/2014 05:15,0,0.000,ALERT,213.29,301.17,60.002,1402823703,"274151322000088","019011112586793",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,149140.1,149140.1,11646,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402823794,684788.00
06/15/2014 05:15,0,0.000,ALERT,213.74,301.77,59.996,1402823703,"274151322000095","019011112586793",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,156790.4,156790.4,11657,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402823797,684789.00
06/15/2014 05:15,0,0.000,ALERT,214.41,299.97,60.002,1402823703,"274151322000068","019011112586793",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,97204.4,97204.4,12038,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402823799,684790.00
06/15/2014 05:15,0,0.000,ALERT,213.51,300.57,59.975,1402823703,"274151322000054","019011112586793",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,152467.0,152467.0,11767,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402823802,684791.00
06/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402823703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402824584,684792.00
06/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402823703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402824584,684793.00
06/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402823703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402824584,684794.00
06/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402823703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402824584,684795.00
06/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402823703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402824584,684796.00
06/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402823703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402824584,684797.00
06/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402823703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402824584,684798.00
06/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402823703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402824584,684799.00
06/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402823703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402824584,684800.00
06/15/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1402823703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402824584,684801.00
06/15/2014 05:30,0,0.000,ALERT,213.51,299.67,60.012,1402824603,"274151322000083","019011112586793",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,154473.7,154473.7,11682,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402824678,684802.00
06/15/2014 05:30,0,0.000,ALERT,213.74,299.67,59.975,1402824603,"274151322000076","019011112586793",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,158424.7,158424.7,11648,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402824681,684803.00
06/15/2014 05:30,0,0.000,ALERT,213.29,299.07,60.002,1402824603,"274151322000094","019011112586793",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,99246.8,99246.8,11953,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402824683,684804.00
06/15/2014 05:30,0,0.000,ALERT,213.06,299.37,59.996,1402824603,"274151322000052","019011112586793",0.00,12.00,0,297.57,303.58,0.0,0.0,0.000,154812.9,154812.9,11644,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402824686,684805.00
06/15/2014 05:30,0,0.000,ALERT,213.29,299.67,59.959,1402824603,"274151322000085","019011112586793",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,153903.6,153903.6,11617,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402824689,684806.00
06/15/2014 05:30,0,0.000,ALERT,213.29,299.07,60.002,1402824603,"274151322000087","019011112586793",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,147850.7,147850.7,11653,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402824692,684807.00
06/15/2014 05:30,0,0.000,ALERT,212.83,299.37,60.002,1402824603,"274151322000088","019011112586793",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,149140.1,149140.1,11648,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402824695,684808.00
06/15/2014 05:30,0,0.000,ALERT,213.29,300.27,60.002,1402824603,"274151322000095","019011112586793",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,156790.4,156790.4,11659,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402824698,684809.00
06/15/2014 05:30,0,0.000,ALERT,213.74,298.47,59.991,1402824603,"274151322000068","019011112586793",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,97204.4,97204.4,12040,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402824700,684810.00
06/15/2014 05:30,0,0.000,ALERT,213.29,299.67,60.002,1402824603,"274151322000054","019011112586793",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,152467.0,152467.0,11769,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402824703,684811.00
06/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402824603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402825484,684812.00
06/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402824603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402825484,684813.00
06/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402824603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402825484,684814.00
06/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402824603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402825484,684815.00
06/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402824603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402825484,684816.00
06/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402824603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402825484,684817.00
06/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402824603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402825484,684818.00
06/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402824603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402825484,684819.00
06/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402824603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402825484,684820.00
06/15/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1402824603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402825484,684821.00
06/15/2014 05:45,0,0.000,ALERT,213.74,299.97,60.012,1402825503,"274151322000083","019011112586793",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,154473.7,154473.7,11684,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402825577,684822.00
06/15/2014 05:45,0,0.000,ALERT,214.19,300.27,60.012,1402825503,"274151322000076","019011112586793",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,158424.7,158424.7,11650,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402825580,684823.00
06/15/2014 05:45,0,0.000,ALERT,213.74,299.37,59.996,1402825503,"274151322000094","019011112586793",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,99246.8,99246.8,11955,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402825583,684824.00
06/15/2014 05:45,0,0.000,ALERT,213.51,300.57,60.007,1402825503,"274151322000052","019011112586793",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,154812.9,154812.9,11646,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402825586,684825.00
06/15/2014 05:45,0,0.000,ALERT,213.74,299.67,60.002,1402825503,"274151322000085","019011112586793",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,153903.6,153903.6,11619,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402825588,684826.00
