ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 05:45,0,0.000,ALERT,213.74,299.37,59.981,1402825503,"274151322000087","019011112586793",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,147850.7,147850.7,11655,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402825591,684827.00
06/15/2014 05:45,0,0.000,ALERT,213.29,299.67,60.012,1402825503,"274151322000088","019011112586793",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,149140.1,149140.1,11650,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402825594,684828.00
06/15/2014 05:45,0,0.000,ALERT,213.74,300.87,59.970,1402825503,"274151322000095","019011112586793",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,156790.4,156790.4,11661,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402825597,684829.00
06/15/2014 05:45,0,0.000,ALERT,214.19,299.07,59.996,1402825503,"274151322000068","019011112586793",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,97204.4,97204.4,12042,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402825600,684830.00
06/15/2014 05:45,0,0.000,ALERT,213.51,299.67,59.996,1402825503,"274151322000054","019011112586793",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,152467.0,152467.0,11771,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402825602,684831.00
06/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402825503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402826383,684832.00
06/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402825503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402826383,684833.00
06/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402825503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402826383,684834.00
06/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402825503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402826383,684835.00
06/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402825503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402826383,684836.00
06/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402825503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402826383,684837.00
06/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402825503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402826383,684838.00
06/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402825503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402826383,684839.00
06/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402825503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402826383,684840.00
06/15/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1402825503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402826383,684841.00
06/15/2014 06:00,0,0.020,ALERT,213.96,300.87,59.975,1402826403,"274151322000083","019011112586793",27.83,12.00,0,298.77,302.98,0.0,0.0,0.000,154473.7,154473.7,11686,0,0,0,L,1151911521,1,122.23,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1402826477,684842.00
06/15/2014 06:00,0,0.018,ALERT,214.41,299.97,59.981,1402826403,"274151322000076","019011112586793",28.80,12.00,0,298.17,302.37,0.0,0.0,0.000,158424.7,158424.7,11652,0,0,0,L,1151911521,1,122.68,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1402826480,684843.00
06/15/2014 06:00,0,0.000,ALERT,213.96,308.39,59.954,1402826403,"274151322000094","019011112586793",38.53,11.70,0,297.57,369.10,0.0,0.0,0.000,99246.8,99246.8,11957,0,0,0,L,1151911521,1,122.23,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1402826483,684844.00
06/15/2014 06:00,0,0.041,ALERT,213.96,300.87,59.975,1402826403,"274151322000052","019011112586793",28.03,12.00,0,297.87,302.98,0.0,0.0,0.000,154812.9,154812.9,11648,0,0,0,L,1151911521,1,122.23,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1402826486,684845.00
06/15/2014 06:00,0,0.018,ALERT,214.41,300.27,59.981,1402826403,"274151322000085","019011112586793",28.23,12.00,0,298.17,302.37,0.0,0.0,0.000,153903.6,153903.6,11621,0,0,0,L,1151911521,1,122.91,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1402826488,684846.00
06/15/2014 06:00,0,0.029,ALERT,213.96,300.57,59.986,1402826403,"274151322000087","019011112586793",27.33,13.00,0,297.26,302.07,0.0,0.0,0.000,147850.7,147850.7,11657,0,0,0,L,1151911521,1,122.68,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1402826492,684847.00
06/15/2014 06:00,0,0.008,ALERT,213.96,300.57,59.981,1402826403,"274151322000088","019011112586793",26.90,12.30,0,297.87,302.37,0.0,0.0,0.000,149140.1,149140.1,11652,0,0,0,L,1151911521,1,122.91,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1402826494,684848.00
06/15/2014 06:00,0,0.008,ALERT,214.19,302.07,59.981,1402826403,"274151322000095","019011112586793",28.19,11.30,0,299.07,303.28,0.0,0.0,0.000,156790.4,156790.4,11663,0,0,0,L,1151911521,1,122.68,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1402826497,684849.00
06/15/2014 06:00,0,0.008,ALERT,214.64,299.97,60.012,1402826403,"274151322000068","019011112586793",39.02,12.70,0,297.57,374.51,0.0,0.0,0.000,97204.4,97204.4,12044,0,0,0,L,1151911521,1,122.91,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1402826500,684850.00
06/15/2014 06:00,0,0.014,ALERT,213.74,300.57,59.975,1402826403,"274151322000054","019011112586793",28.29,12.70,0,298.47,302.98,0.0,0.0,0.000,152467.0,152467.0,11773,0,0,0,L,1151911521,1,122.46,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1402826503,684851.00
06/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402826403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402827284,684852.00
06/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402826403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402827284,684853.00
06/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402826403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402827284,684854.00
06/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402826403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402827284,684855.00
06/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402826403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402827284,684856.00
06/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402826403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402827284,684857.00
06/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402826403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402827284,684858.00
06/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402826403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402827284,684859.00
06/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402826403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402827284,684860.00
06/15/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1402826403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402827284,684861.00
06/15/2014 06:15,0,0.053,ALERT,214.19,301.17,60.007,1402827303,"274151322000083","019011112586793",17.61,12.00,0,298.17,303.28,0.9,0.0,0.000,154473.7,154473.7,11688,0,0,0,L,1151911521,1,122.46,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402827378,684862.00
06/15/2014 06:15,0,0.055,ALERT,214.87,299.97,60.012,1402827303,"274151322000076","019011112586793",19.10,12.00,0,297.57,302.98,1.1,0.0,0.000,158424.7,158424.7,11654,0,0,0,L,1151911521,1,122.68,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402827381,684863.00
06/15/2014 06:15,0,0.000,ALERT,214.19,306.58,60.007,1402827303,"274151322000094","019011112586793",39.12,11.70,0,297.26,373.31,0.0,0.0,0.000,99246.8,99246.8,11959,0,0,0,L,1151911521,1,122.23,123.81,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402827383,684864.00
06/15/2014 06:15,0,0.078,ALERT,214.41,300.87,59.996,1402827303,"274151322000052","019011112586793",17.57,12.30,0,297.57,303.28,1.4,0.0,0.000,154812.9,154812.9,11650,0,0,0,L,1151911521,1,122.01,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402827386,684865.00
06/15/2014 06:15,0,0.053,ALERT,214.41,300.27,59.991,1402827303,"274151322000085","019011112586793",18.81,12.00,0,297.57,302.68,1.0,0.0,0.000,153903.6,153903.6,11623,0,0,0,L,1151911521,1,122.91,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402827389,684866.00
06/15/2014 06:15,0,0.064,ALERT,214.19,299.37,60.034,1402827303,"274151322000087","019011112586793",16.72,13.00,0,296.66,302.07,1.1,0.0,0.000,147850.7,147850.7,11659,0,0,0,L,1151911521,1,122.68,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402827392,684867.00
06/15/2014 06:15,0,0.041,ALERT,213.74,300.57,60.007,1402827303,"274151322000088","019011112586793",17.55,12.70,0,297.57,302.68,0.7,0.0,0.000,149140.1,149140.1,11654,0,0,0,L,1151911521,1,122.91,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402827395,684868.00
06/15/2014 06:15,0,0.049,ALERT,214.41,301.77,60.002,1402827303,"274151322000095","019011112586793",19.36,11.70,0,298.77,303.88,0.9,0.0,0.000,156790.4,156790.4,11665,0,0,0,L,1151911521,1,122.91,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402827398,684869.00
06/15/2014 06:15,0,0.008,ALERT,214.87,299.37,60.002,1402827303,"274151322000068","019011112586793",39.48,13.00,0,297.87,375.11,0.0,0.0,0.000,97204.4,97204.4,12046,0,0,0,L,1151911521,1,122.91,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402827401,684870.00
06/15/2014 06:15,0,0.051,ALERT,214.19,301.17,60.007,1402827303,"274151322000054","019011112586793",18.47,12.70,0,297.87,303.28,1.0,0.0,0.000,152467.0,152467.0,11775,0,0,0,L,1151911521,1,122.68,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402827404,684871.00
06/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402827303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402828184,684872.00
06/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402827303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402828184,684873.00
06/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402827303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402828184,684874.00
06/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402827303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402828184,684875.00
06/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402827303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402828184,684876.00
06/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402827303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402828184,684877.00
06/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402827303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402828184,684878.00
06/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402827303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402828184,684879.00
06/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402827303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402828184,684880.00
06/15/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1402827303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402828184,684881.00
06/15/2014 06:30,0,0.057,ALERT,214.19,301.17,60.002,1402828203,"274151322000083","019011112586793",19.18,12.30,0,298.77,302.98,1.1,0.0,0.000,154473.7,154473.7,11690,0,0,0,L,1151911521,1,122.23,124.04,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1402828276,684882.00
06/15/2014 06:30,0,0.057,ALERT,215.09,300.57,60.002,1402828203,"274151322000076","019011112586793",20.18,12.70,0,298.47,302.68,1.2,0.0,0.000,158424.7,158424.7,11656,0,0,0,L,1151911521,1,122.46,124.49,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1402828279,684883.00
06/15/2014 06:30,0,0.000,ALERT,214.64,300.27,60.002,1402828203,"274151322000094","019011112586793",39.36,12.00,0,298.17,373.01,0.0,0.0,0.000,99246.8,99246.8,11961,0,0,0,L,1151911521,1,122.23,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402828282,684884.00
06/15/2014 06:30,0,0.082,ALERT,213.74,301.17,60.002,1402828203,"274151322000052","019011112586793",19.48,12.70,0,298.17,303.28,1.6,0.0,0.000,154812.9,154812.9,11652,0,0,0,L,1151911521,1,122.01,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1402828285,684885.00
06/15/2014 06:30,0,0.055,ALERT,214.41,300.87,59.991,1402828203,"274151322000085","019011112586793",20.30,12.70,0,298.47,302.37,1.2,0.0,0.000,153903.6,153903.6,11625,0,0,0,L,1151911521,1,122.91,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1402828288,684886.00
06/15/2014 06:30,0,0.068,ALERT,214.19,300.27,60.002,1402828203,"274151322000087","019011112586793",18.71,13.30,0,297.57,302.07,1.3,0.0,0.000,147850.7,147850.7,11661,0,0,0,L,1151911521,1,122.68,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1402828290,684887.00
06/15/2014 06:30,0,0.043,ALERT,213.74,301.17,60.012,1402828203,"274151322000088","019011112586793",19.36,13.00,0,298.17,302.68,0.8,0.0,0.000,149140.1,149140.1,11656,0,0,0,L,1151911521,1,122.91,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1402828293,684888.00
06/15/2014 06:30,0,0.051,ALERT,214.19,301.77,60.034,1402828203,"274151322000095","019011112586793",20.50,12.00,0,299.37,303.28,1.1,0.0,0.000,156790.4,156790.4,11667,0,0,0,L,1151911521,1,122.68,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1402828296,684889.00
06/15/2014 06:30,0,0.008,ALERT,214.64,299.97,60.007,1402828203,"274151322000068","019011112586793",39.72,13.30,0,298.17,380.22,0.0,0.0,0.000,97204.4,97204.4,12048,0,0,0,L,1151911521,1,122.91,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1402828299,684890.00
06/15/2014 06:30,0,0.053,ALERT,213.96,301.17,59.996,1402828203,"274151322000054","019011112586793",20.08,13.00,0,298.47,302.98,1.1,0.0,0.000,152467.0,152467.0,11777,0,0,0,L,1151911521,1,122.23,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1402828302,684891.00
06/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402828203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829085,684892.00
06/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402828203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829085,684893.00
06/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402828203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829085,684894.00
06/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402828203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829085,684895.00
06/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402828203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829085,684896.00
06/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402828203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829085,684897.00
06/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402828203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829085,684898.00
06/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402828203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829085,684899.00
06/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402828203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829085,684900.00
06/15/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1402828203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829085,684901.00
06/15/2014 06:45,0,0.086,ACTIVE,214.19,301.47,59.975,1402829103,"274151322000083","019011112586793",24.39,13.00,0,299.07,302.98,2.1,0.1,0.000,154473.7,154473.7,11692,0,0,0,L,1151911521,1,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829175,684902.00
06/15/2014 06:45,0,0.088,ACTIVE,214.64,330.63,59.991,1402829103,"274151322000076","019011112586793",25.35,13.30,0,298.77,339.65,2.3,0.3,0.000,158424.7,158424.7,11658,0,0,0,L,1151911521,1,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829177,684903.00
06/15/2014 06:45,0,0.000,ALERT,213.96,300.27,59.975,1402829103,"274151322000094","019011112586793",40.89,12.70,0,298.17,391.64,0.0,0.0,0.000,99246.8,99246.8,11963,0,0,0,L,1151911521,1,122.01,124.27,0002,10,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1402829180,684904.00
06/15/2014 06:45,0,0.107,ACTIVE,213.74,318.91,59.991,1402829103,"274151322000052","019011112586793",25.05,13.30,0,298.47,320.71,2.8,0.8,0.000,154813.0,154813.0,11654,0,0,0,L,1151911521,1,121.78,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829181,684905.00
06/15/2014 06:45,0,0.082,ACTIVE,214.19,308.09,59.986,1402829103,"274151322000085","019011112586793",25.49,13.00,0,298.77,308.69,2.2,0.2,0.000,153903.6,153903.6,11627,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829183,684906.00
06/15/2014 06:45,0,0.094,ACTIVE,214.19,299.67,59.986,1402829103,"274151322000087","019011112586793",23.54,13.70,0,297.87,302.37,2.3,0.3,0.000,147850.7,147850.7,11663,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829185,684907.00
06/15/2014 06:45,0,0.068,ACTIVE_NO_POWER,213.74,300.57,59.986,1402829103,"274151322000088","019011112586793",24.37,13.70,0,298.77,302.68,1.7,0.0,0.000,149140.1,149140.1,11658,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829187,684908.00
06/15/2014 06:45,0,0.082,ACTIVE,214.19,332.73,59.991,1402829103,"274151322000095","019011112586793",24.67,12.70,0,299.07,333.33,2.1,0.1,0.000,156790.4,156790.4,11669,0,0,0,L,1151911521,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829188,684909.00
06/15/2014 06:45,0,0.006,ALERT,215.09,316.50,59.991,1402829103,"274151322000068","019011112586793",41.03,14.00,0,298.17,391.94,0.0,0.0,0.000,97204.4,97204.4,12050,0,0,0,L,1151911521,1,122.68,124.27,0002,13,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1402829191,684910.00
06/15/2014 06:45,0,0.082,ACTIVE,213.96,316.50,59.996,1402829103,"274151322000054","019011112586793",25.35,13.70,0,299.07,317.10,2.1,0.1,0.000,152467.0,152467.0,11779,0,0,0,L,1151911521,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829193,684911.00
06/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402829103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339294.60000007,339294.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829983,684912.00
06/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402829103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829983,684913.00
06/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402829103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829983,684914.00
06/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402829103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829983,684915.00
06/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402829103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829983,684916.00
06/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402829103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829983,684917.00
06/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402829103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829983,684918.00
06/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402829103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829983,684919.00
06/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402829103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829983,684920.00
06/15/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1402829103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402829983,684921.00
06/15/2014 07:00,0,0.121,ACTIVE,214.41,339.34,59.986,1402830003,"274151322000083","019011112586793",26.38,14.70,0,299.37,343.55,3.2,1.2,0.004,154473.8,154473.8,11693,0,0,0,L,1151911521,1,122.01,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830076,684922.00
06/15/2014 07:00,0,0.129,ALERT,214.87,338.14,59.981,1402830003,"274151322000076","019011112586793",26.66,15.00,0,298.47,347.46,3.5,1.4,0.009,158424.9,158424.9,11659,0,0,0,L,1151911521,1,122.23,124.27,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830079,684923.00
06/15/2014 07:00,0,0.068,ALERT,214.19,338.14,59.986,1402830003,"274151322000094","019011112586793",29.08,13.70,0,297.87,397.35,2.0,0.0,0.000,99246.8,99246.8,11965,0,0,0,L,1151911521,1,122.01,124.04,0002,10,0,0,0,0,0,0,100,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830081,684924.00
06/15/2014 07:00,0,0.145,ACTIVE,214.19,338.44,59.981,1402830003,"274151322000052","019011112586793",26.70,15.00,0,298.77,352.27,3.9,1.9,0.013,154813.3,154813.3,11655,0,0,0,L,1151911521,1,121.55,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830083,684925.00
06/15/2014 07:00,0,0.088,ACTIVE,214.41,338.74,59.986,1402830003,"274151322000085","019011112586793",29.22,14.70,0,298.77,344.45,2.6,0.6,0.000,153903.7,153903.7,11628,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830085,684926.00
06/15/2014 07:00,0,0.133,ACTIVE,214.41,337.84,59.981,1402830003,"274151322000087","019011112586793",25.29,15.50,0,298.17,345.96,3.4,1.4,0.004,147850.9,147850.9,11664,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830087,684927.00
06/15/2014 07:00,0,0.072,ACTIVE,213.96,340.25,59.975,1402830003,"274151322000088","019011112586793",28.55,15.00,0,298.77,342.05,2.1,0.1,0.000,149140.1,149140.1,11659,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830088,684928.00
06/15/2014 07:00,0,0.121,ACTIVE,214.19,337.54,59.981,1402830003,"274151322000095","019011112586793",25.74,14.30,0,299.67,345.96,3.2,1.2,0.004,156790.5,156790.5,11670,0,0,0,L,1151911521,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830090,684929.00
06/15/2014 07:00,0,0.086,ALERT,214.87,338.74,59.975,1402830003,"274151322000068","019011112586793",29.30,15.00,0,297.57,397.05,2.5,0.5,0.000,97204.4,97204.4,12052,0,0,0,L,1151911521,1,122.46,124.27,0002,13,0,0,0,0,0,0,107,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830093,684930.00
06/15/2014 07:00,0,0.121,ACTIVE,214.19,337.54,59.970,1402830003,"274151322000054","019011112586793",26.56,15.30,0,299.07,343.55,3.2,1.2,0.009,152467.1,152467.1,11780,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830095,684931.00
06/15/2014 07:00,1,0.002,ACTIVE_NO_POWER,213.3,434.73,60.00,1402830003,"033051125000118","019011112586793",43.17,13,0.000,321.38,440.52,0.1,0.0,0.000,339294.60000007,339294.80000006,87,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830788,684932.00
06/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402830003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,261688.59999986,261688.59999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830884,684933.00
06/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402830003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830884,684934.00
06/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402830003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342203.09999958,342203.09999958,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830884,684935.00
06/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402830003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830884,684936.00
06/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402830003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830884,684937.00
06/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402830003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830884,684938.00
06/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402830003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830884,684939.00
06/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402830003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830884,684940.00
06/15/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1402830003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830884,684941.00
06/15/2014 07:15,0,0.180,ACTIVE,213.51,337.84,59.986,1402830903,"274151322000083","019011112586793",26.44,15.50,0,317.10,355.58,4.8,2.8,0.027,154474.5,154474.5,11694,0,0,0,L,1151911521,1,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830977,684942.00
06/15/2014 07:15,0,0.186,ACTIVE,214.41,337.84,60.002,1402830903,"274151322000076","019011112586793",27.45,15.50,0,325.52,353.17,5.1,3.0,0.022,158425.6,158425.6,11661,0,0,0,L,1151911521,1,122.01,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830979,684943.00
06/15/2014 07:15,0,0.109,ACTIVE,213.29,336.64,59.970,1402830903,"274151322000094","019011112586793",30.18,14.70,0,298.17,395.85,3.3,1.3,0.013,99247.1,99247.1,11967,0,0,0,L,1151911521,1,121.55,123.59,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830980,684944.00
06/15/2014 07:15,0,0.201,ACTIVE,213.06,337.84,59.981,1402830903,"274151322000052","019011112586793",26.94,15.80,0,320.11,351.97,5.5,3.4,0.018,154814.1,154814.1,11656,0,0,0,L,1151911521,1,121.33,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830982,684945.00
06/15/2014 07:15,0,0.178,ACTIVE,213.29,337.84,59.975,1402830903,"274151322000085","019011112586793",26.90,15.30,0,309.59,345.96,4.8,2.8,0.018,153904.3,153904.3,11629,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830984,684946.00
06/15/2014 07:15,0,0.184,ACTIVE,213.51,337.24,59.970,1402830903,"274151322000087","019011112586793",26.40,16.70,0,318.91,354.37,4.9,2.8,0.022,147851.6,147851.6,11665,0,0,0,L,1151911521,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830986,684947.00
06/15/2014 07:15,0,0.160,ALERT,213.06,337.24,59.975,1402830903,"274151322000088","019011112586793",26.02,15.50,0,299.67,342.35,4.3,2.2,0.022,149140.6,149140.6,11660,0,0,0,L,1151911521,1,122.23,123.14,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830988,684948.00
06/15/2014 07:15,0,0.178,ACTIVE,213.29,338.44,59.975,1402830903,"274151322000095","019011112586793",26.58,15.00,0,323.11,350.47,4.8,2.7,0.018,156791.1,156791.1,11671,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830990,684949.00
06/15/2014 07:15,0,0.127,ACTIVE,213.29,336.94,59.975,1402830903,"274151322000068","019011112586793",30.24,15.80,0,297.87,403.67,3.9,1.8,0.013,97204.8,97204.8,12054,0,0,0,L,1151911521,1,121.55,123.36,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830992,684950.00
06/15/2014 07:15,0,0.176,ACTIVE,212.83,337.24,59.970,1402830903,"274151322000054","019011112586793",26.74,16.00,0,321.31,351.37,4.8,2.7,0.018,152467.7,152467.7,11781,0,0,0,L,1151911521,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402830993,684951.00
06/15/2014 07:15,1,0.002,ACTIVE_NO_POWER,212.4,364.34,60.03,1402830903,"033051125000118","019011112586793",43.11,13,0.000,322.07,439.72,0.1,0.0,0.000,339294.80000006,339294.80000006,102,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831098,684952.00
06/15/2014 07:15,1,0.021,ACTIVE_NO_POWER,213.6,429.38,60.03,1402830903,"033051125000150","019011112586793",43.33,13,0.000,320.12,438.90,0.9,0.0,0.000,342203.09999958,342203.99999962,110,0,0,0,L,2361,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831416,684953.00
06/15/2014 07:15,1,0.012,ALERT,213.4,427.86,60.07,1402830903,"033051125000135","019011112586793",38.73,13,0.000,323.37,440.37,0.4,0.0,0.000,261688.59999986,261688.89999986,123,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402831646,684954.00
06/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402830903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308139.09999995,308139.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831784,684955.00
06/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402830903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,291818.50000003,291818.50000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831784,684956.00
06/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402830903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,265847.79999953,265847.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831784,684957.00
06/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402830903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831784,684958.00
06/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402830903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311330.40000007,311330.40000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831784,684959.00
06/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402830903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,307644.90000009,307644.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831784,684960.00
06/15/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1402830903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831784,684961.00
06/15/2014 07:30,1,0.160,ACTIVE,213.0,336.87,60.03,1402831804,"033051125000118","019011112586793",38.69,13,0.149,318.15,442.26,6.1,11.3,0.053,339294.80000006,339295.10000007,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831871,684962.00
06/15/2014 07:30,1,0.175,ACTIVE_NO_POWER,213.4,431.74,60.00,1402831804,"033051125000150","019011112586793",36.99,13,0.000,317.07,441.97,6.4,0.0,0.010,342203.99999962,342204.19999961,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831873,684963.00
06/15/2014 07:30,0,0.264,ACTIVE,214.19,339.04,59.949,1402831804,"274151322000083","019011112586793",27.39,16.00,0,333.93,342.65,7.3,5.1,0.035,154475.3,154475.3,11695,0,0,0,L,1151911521,1,122.01,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831875,684964.00
06/15/2014 07:30,0,0.275,ACTIVE,214.19,339.95,59.922,1402831804,"274151322000076","019011112586793",27.87,16.00,0,335.14,342.65,7.8,5.6,0.040,158426.6,158426.6,11662,0,0,0,L,1151911521,1,121.78,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831877,684965.00
06/15/2014 07:30,0,0.168,ACTIVE,213.96,363.69,59.944,1402831804,"274151322000094","019011112586793",34.05,15.50,0,335.14,367.60,5.8,3.7,0.022,99247.6,99247.6,11968,0,0,0,L,1151911521,1,121.78,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831879,684966.00
06/15/2014 07:30,0,0.291,ACTIVE,213.74,338.74,59.954,1402831804,"274151322000052","019011112586793",27.41,16.00,0,333.63,342.65,8.1,5.9,0.035,154815.2,154815.2,11657,0,0,0,L,1151911521,1,121.55,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831880,684967.00
06/15/2014 07:30,0,0.266,ACTIVE,214.19,339.04,59.970,1402831804,"274151322000085","019011112586793",27.37,15.80,0,334.54,342.65,7.3,5.2,0.035,153905.2,153905.2,11630,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831882,684968.00
06/15/2014 07:30,0,0.270,ACTIVE,214.41,338.74,59.959,1402831804,"274151322000087","019011112586793",27.19,17.30,0,333.63,343.25,7.4,5.2,0.040,147852.5,147852.5,11666,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831884,684969.00
06/15/2014 07:30,0,0.246,ACTIVE,213.74,339.04,59.954,1402831804,"274151322000088","019011112586793",27.02,16.00,0,333.33,342.05,6.7,4.6,0.035,149141.3,149141.3,11662,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831885,684970.00
06/15/2014 07:30,0,0.266,ACTIVE,214.19,338.74,59.954,1402831804,"274151322000095","019011112586793",27.77,15.50,0,333.93,341.75,7.5,5.3,0.040,156792.0,156792.0,11672,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831887,684971.00
06/15/2014 07:30,0,0.188,ACTIVE,214.87,375.41,59.959,1402831804,"274151322000068","019011112586793",35.17,16.70,0,334.24,379.32,6.7,4.5,0.027,97205.5,97205.5,12055,0,0,0,L,1151911521,1,122.46,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831889,684972.00
06/15/2014 07:30,0,0.266,ACTIVE,213.96,338.14,59.938,1402831804,"274151322000054","019011112586793",27.27,16.30,0,333.33,341.75,7.3,5.2,0.035,152468.6,152468.6,11782,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831891,684973.00
06/15/2014 07:30,1,0.078,ALERT,212.8,302.50,60.00,1402831804,"040051121000116","019011112586793",29.11,11,0.000,302.19,308.80,2.2,0.0,0.000,308139.09999995,308139.29999995,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402831893,684974.00
06/15/2014 07:30,1,0.131,ALERT,212.7,301.30,60.03,1402831804,"040051121000095","019011112586793",26.14,11,0.000,300.56,307.22,3.4,0.0,0.000,291818.50000003,291818.70000003,12,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402831896,684975.00
06/15/2014 07:30,1,0.058,ALERT,213.1,305.65,60.00,1402831804,"040051121000068","019011112586793",26.47,11,0.000,301.13,308.00,1.5,0.0,0.000,311330.40000007,311330.40000007,16,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402831903,684976.00
06/15/2014 07:30,1,0.051,ALERT,212.6,301.60,60.00,1402831804,"040051121000185","019011112586793",28.13,11,0.000,301.24,308.19,1.4,0.0,0.000,307644.90000009,307644.90000009,18,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402831905,684977.00
06/15/2014 07:30,1,0.150,ACTIVE_NO_POWER,213.2,368.10,60.00,1402831804,"033051125000135","019011112586793",31.74,13,0.000,320.96,440.99,4.7,0.0,0.000,261688.89999986,261688.89999986,131,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402831910,684978.00
06/15/2014 07:30,1,0.154,ALERT,213.4,372.68,60.00,1402831804,"033051125000132","019011112586793",33.63,13,0.000,302.86,440.39,5.1,0.0,0.000,265847.79999953,265848.39999953,127,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402831919,684979.00
