ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402831804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310522.80000023,310522.80000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832686,684980.00
06/15/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1402831804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,324733.19999991,324733.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832686,684981.00
06/15/2014 07:45,1,0.060,ACTIVE_NO_POWER,213.2,389.82,60.03,1402832703,"040051121000068","019011112586793",26.34,13,0.000,300.93,440.09,1.5,0.0,0.000,311330.40000007,311330.80000005,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832750,684982.00
06/15/2014 07:45,1,0.152,ACTIVE,212.3,354.02,60.03,1402832703,"033051125000118","019011112586793",39.74,13,0.142,317.35,444.49,6.0,12.4,0.001,339295.10000007,339296.20000003,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832753,684983.00
06/15/2014 07:45,1,0.177,ACTIVE_NO_POWER,213.5,409.17,60.03,1402832703,"033051125000150","019011112586793",36.61,13,0.000,316.34,443.79,6.4,0.0,0.089,342204.19999961,342205.3999996,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832755,684984.00
06/15/2014 07:45,0,0.262,ACTIVE,213.96,339.65,59.965,1402832703,"274151322000083","019011112586793",27.33,16.30,0,334.24,343.85,7.3,5.1,0.027,154476.9,154476.9,11696,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832765,684985.00
06/15/2014 07:45,0,0.266,ACTIVE,214.41,339.04,59.975,1402832703,"274151322000076","019011112586793",28.29,16.30,0,335.44,344.45,7.7,5.5,0.035,158428.2,158428.2,11663,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832767,684986.00
06/15/2014 07:45,0,0.168,ACTIVE,213.96,365.49,59.959,1402832703,"274151322000094","019011112586793",34.19,16.30,0,336.34,415.39,5.8,3.7,0.027,99248.8,99248.8,11969,0,0,0,L,1151911521,1,121.78,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832769,684987.00
06/15/2014 07:45,0,0.287,ACTIVE,213.96,338.44,59.975,1402832703,"274151322000052","019011112586793",27.53,16.70,0,334.54,344.45,8.0,5.8,0.040,154816.8,154816.8,11658,0,0,0,L,1151911521,1,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832770,684988.00
06/15/2014 07:45,0,0.264,ACTIVE,214.19,338.74,59.975,1402832703,"274151322000085","019011112586793",27.37,16.00,0,335.74,343.85,7.3,5.1,0.031,153906.7,153906.7,11631,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832772,684989.00
06/15/2014 07:45,0,0.268,ACTIVE,213.74,338.44,59.975,1402832703,"274151322000087","019011112586793",26.70,18.00,0,334.84,343.85,7.3,5.1,0.044,147853.9,147853.9,11667,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832774,684990.00
06/15/2014 07:45,0,0.244,ACTIVE,213.51,338.44,60.012,1402832703,"274151322000088","019011112586793",26.82,16.30,0,334.84,343.55,6.7,4.5,0.035,149142.6,149142.6,11663,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832775,684991.00
06/15/2014 07:45,0,0.264,ACTIVE,213.96,337.84,59.975,1402832703,"274151322000095","019011112586793",27.69,16.00,0,335.14,343.55,7.4,5.2,0.027,156793.5,156793.5,11673,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832777,684992.00
06/15/2014 07:45,0,0.188,ACTIVE,214.87,376.62,59.965,1402832703,"274151322000068","019011112586793",35.31,17.80,0,337.24,412.38,6.7,4.5,0.027,97206.8,97206.8,12056,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832779,684993.00
06/15/2014 07:45,0,0.266,ACTIVE,213.96,337.84,59.970,1402832703,"274151322000054","019011112586793",27.08,16.70,0,333.93,343.55,7.3,5.1,0.031,152470.1,152470.1,11783,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832780,684994.00
06/15/2014 07:45,1,0.011,ALERT,213.2,303.93,60.03,1402832703,"040051121000195","019011112586793",28.20,12,0.000,300.50,365.45,0.3,0.0,0.000,310522.80000023,310523.00000023,35,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402832783,684995.00
06/15/2014 07:45,1,0.047,ALERT,213.5,332.78,60.03,1402832703,"040051121000097","019011112586793",29.42,13,0.000,331.64,406.15,1.3,0.0,0.000,324733.19999991,324733.19999991,21,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402832786,684996.00
06/15/2014 07:45,1,0.131,ALERT,212.6,383.47,60.03,1402832703,"040051121000095","019011112586793",26.12,13,0.000,382.84,416.97,3.4,0.0,0.000,291818.70000003,291818.80000003,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402832789,684997.00
06/15/2014 07:45,1,0.157,ACTIVE_NO_POWER,213.1,385.23,60.03,1402832703,"033051125000132","019011112586793",32.56,14,0.000,320.60,440.39,5.0,0.0,0.000,265848.39999953,265849.19999953,134,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832791,684998.00
06/15/2014 07:45,1,0.078,ALERT,212.6,388.41,60.03,1402832703,"040051121000116","019011112586793",29.11,12,0.000,387.88,415.83,2.2,0.0,0.000,308139.29999995,308139.39999995,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402832796,684999.00
06/15/2014 07:45,1,0.051,ALERT,213.0,406.43,60.03,1402832703,"040051121000185","019011112586793",28.12,13,0.000,405.91,428.09,1.4,0.0,0.000,307644.90000009,307644.90000009,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402832799,685000.00
06/15/2014 07:45,1,0.139,ACTIVE_NO_POWER,212.7,394.77,60.03,1402832703,"033051125000135","019011112586793",33.95,14,0.000,321.64,440.51,4.6,0.0,0.000,261688.89999986,261689.59999986,139,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402832801,685001.00
06/15/2014 08:00,1,0.323,ACTIVE,212.7,352.11,60.03,1402833603,"040051121000097","019011112586793",25.17,14,0.137,300.20,441.89,8.0,13.2,0.010,324733.19999991,324734.09999991,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833606,685002.00
06/15/2014 08:00,1,0.217,ACTIVE,212.9,361.82,60.03,1402833603,"033051125000132","019011112586793",33.54,14,0.138,320.38,440.18,7.2,10.7,0.001,265849.19999953,265850.29999953,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833610,685003.00
06/15/2014 08:00,1,0.204,ACTIVE_NO_POWER,212.2,422.51,60.03,1402833603,"033051125000135","019011112586793",33.36,15,0.000,317.14,441.03,6.7,0.0,0.000,261689.59999986,261690.59999986,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833612,685004.00
06/15/2014 08:00,1,0.322,ACTIVE,212.1,373.20,60.03,1402833603,"040051121000116","019011112586793",25.99,13,0.000,302.73,439.62,8.2,6.4,0.000,308139.39999995,308140.29999995,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833615,685005.00
06/15/2014 08:00,1,0.315,ACTIVE_NO_POWER,212.2,400.16,60.03,1402833603,"040051121000068","019011112586793",22.32,13,0.000,317.87,440.15,6.8,0.0,0.000,311330.80000005,311331.70000009,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833617,685006.00
06/15/2014 08:00,1,0.233,ACTIVE_NO_POWER,212.2,397.22,60.03,1402833603,"033051125000118","019011112586793",38.73,14,0.000,314.78,444.16,9.0,0.0,0.000,339296.20000003,339297.90000008,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833619,685007.00
06/15/2014 08:00,1,0.247,ACTIVE,211.9,335.56,60.03,1402833603,"033051125000150","019011112586793",38.68,14,0.119,313.45,444.16,9.5,13.9,0.093,342205.3999996,342206.99999962,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833621,685008.00
06/15/2014 08:00,1,0.325,ACTIVE,212.5,364.30,60.03,1402833603,"040051121000185","019011112586793",22.17,13,0.099,303.58,439.48,7.0,1.7,0.000,307644.90000009,307645.50000011,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833623,685009.00
06/15/2014 08:00,1,0.284,ACTIVE,212.2,352.36,60.03,1402833603,"040051121000195","019011112586793",23.22,14,0.140,300.33,441.47,6.4,14.1,0.003,310523.00000023,310523.80000023,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833626,685010.00
06/15/2014 08:00,0,0.355,ACTIVE,213.96,339.95,59.981,1402833603,"274151322000083","019011112586793",27.79,16.70,0,334.54,345.06,10.1,7.8,0.062,154478.9,154478.9,11697,0,0,0,L,1151911521,0,121.55,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833627,685011.00
06/15/2014 08:00,0,0.363,ACTIVE,214.87,340.55,59.981,1402833603,"274151322000076","019011112586793",28.80,16.70,0,335.44,345.96,10.7,8.4,0.057,158430.4,158430.4,11664,0,0,0,L,1151911521,0,121.78,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833629,685012.00
06/15/2014 08:00,0,0.227,ACTIVE,214.41,400.36,59.981,1402833603,"274151322000094","019011112586793",37.77,17.50,0,335.44,420.50,8.7,6.5,0.040,99250.5,99250.5,11970,0,0,0,L,1151911521,0,121.55,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833631,685013.00
06/15/2014 08:00,0,0.383,ACTIVE,214.41,340.55,59.981,1402833603,"274151322000052","019011112586793",27.81,17.00,0,333.63,345.06,10.8,8.5,0.044,154819.1,154819.1,11659,0,0,0,L,1151911521,0,121.33,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833633,685014.00
06/15/2014 08:00,0,0.352,ACTIVE,214.19,339.04,59.981,1402833603,"274151322000085","019011112586793",27.95,16.30,0,335.14,345.06,10.0,7.7,0.053,153908.7,153908.7,11632,0,0,0,L,1151911521,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833634,685015.00
06/15/2014 08:00,0,0.354,ACTIVE,213.96,339.65,59.981,1402833603,"274151322000087","019011112586793",27.77,18.70,0,334.54,345.06,9.9,7.7,0.053,147856.0,147856.0,11668,0,0,0,L,1151911521,0,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833636,685016.00
06/15/2014 08:00,0,0.330,ACTIVE,213.74,339.34,59.986,1402833603,"274151322000088","019011112586793",27.67,16.70,0,333.93,344.76,9.2,7.0,0.053,149144.5,149144.5,11664,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833638,685017.00
06/15/2014 08:00,0,0.361,ACTIVE,214.19,339.34,59.981,1402833603,"274151322000095","019011112586793",27.69,16.30,0,334.54,344.76,10.2,7.9,0.053,156795.6,156795.6,11674,0,0,0,L,1151911521,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833639,685018.00
06/15/2014 08:00,0,0.244,ACTIVE,214.64,403.97,59.981,1402833603,"274151322000068","019011112586793",38.05,19.00,0,336.34,428.31,9.4,7.1,0.044,97208.7,97208.7,12057,0,0,0,L,1151911521,0,122.01,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833641,685019.00
06/15/2014 08:00,0,0.354,ACTIVE,213.96,338.14,59.970,1402833603,"274151322000054","019011112586793",27.79,17.00,0,333.63,345.06,9.9,7.7,0.049,152472.1,152472.1,11784,0,0,0,L,1151911521,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833643,685020.00
06/15/2014 08:00,1,0.399,ACTIVE,211.8,358.56,60.03,1402833603,"040051121000095","019011112586793",21.67,13,0.133,301.36,437.94,8.5,5.2,0.000,291818.80000003,291819.60000003,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402833645,685021.00
06/15/2014 08:15,1,0.528,ACTIVE,211.7,404.29,60.03,1402834503,"040051121000097","019011112586793",25.91,14,0.146,313.94,442.15,13.6,12.8,0.000,324734.09999991,324735.89999991,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834506,685022.00
06/15/2014 08:15,1,0.594,ACTIVE,211.6,328.29,60.03,1402834503,"040051121000095","019011112586793",22.69,13,0.130,308.06,437.49,13.4,14.4,0.157,291819.60000003,291820.90000003,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834508,685023.00
06/15/2014 08:15,1,0.342,ACTIVE,212.1,401.16,60.03,1402834503,"033051125000132","019011112586793",34.86,14,0.121,315.63,440.55,11.8,8.4,0.000,265850.29999953,265851.89999953,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834510,685024.00
06/15/2014 08:15,1,0.331,ACTIVE,211.3,357.98,60.00,1402834503,"033051125000135","019011112586793",34.62,15,0.153,315.21,441.32,11.4,11.7,0.024,261690.59999986,261692.19999986,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834513,685025.00
06/15/2014 08:15,1,0.545,ACTIVE,211.5,325.66,60.00,1402834503,"040051121000116","019011112586793",25.78,13,0.105,310.10,439.54,13.9,14.9,0.200,308140.29999995,308141.99999995,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834515,685026.00
06/15/2014 08:15,1,0.530,ACTIVE_NO_POWER,211.7,336.54,60.00,1402834503,"040051121000068","019011112586793",23.07,13,0.082,315.40,440.36,12.1,0.0,0.233,311331.70000009,311333.30000005,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834517,685027.00
06/15/2014 08:15,1,0.382,ACTIVE,211.9,385.11,60.03,1402834503,"033051125000118","019011112586793",39.14,14,0.143,313.23,444.84,14.8,13.6,0.008,339297.90000008,339300.20000003,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834519,685028.00
06/15/2014 08:15,1,0.392,ACTIVE,211.7,395.96,60.03,1402834503,"033051125000150","019011112586793",39.48,14,0.155,312.86,444.13,15.4,15.6,0.004,342206.99999962,342209.3999996,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834522,685029.00
06/15/2014 08:15,1,0.511,ACTIVE_NO_POWER,211.8,421.68,60.00,1402834503,"040051121000185","019011112586793",24.28,13,0.000,313.62,439.53,12.3,0.0,0.000,307645.50000011,307647.00000011,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834524,685030.00
06/15/2014 08:15,1,0.481,ACTIVE,211.4,397.96,60.00,1402834503,"040051121000195","019011112586793",24.58,14,0.151,315.49,440.86,11.7,15.7,0.000,310523.80000023,310525.40000023,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834526,685031.00
06/15/2014 08:15,0,0.551,ACTIVE,213.96,341.15,59.954,1402834503,"274151322000083","019011112586793",28.86,17.00,0,334.54,347.16,16.1,13.6,0.106,154481.6,154481.6,11698,0,0,0,L,1151911521,0,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834528,685032.00
06/15/2014 08:15,0,0.576,ACTIVE,214.87,340.25,59.959,1402834503,"274151322000076","019011112586793",29.28,17.00,0,335.44,348.06,17.1,14.6,0.102,158433.3,158433.3,11665,0,0,0,L,1151911521,0,122.01,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834529,685033.00
06/15/2014 08:15,0,0.340,ACTIVE,213.96,426.81,59.949,1402834503,"274151322000094","019011112586793",40.28,18.00,0,336.04,434.63,14.0,11.6,0.080,99252.8,99252.8,11971,0,0,0,L,1151911521,0,121.55,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834531,685034.00
06/15/2014 08:15,0,0.570,ACTIVE,213.74,342.35,59.944,1402834503,"274151322000052","019011112586793",28.86,17.00,0,334.24,347.46,16.7,14.2,0.102,154821.9,154821.9,11660,0,0,0,L,1151911521,0,121.33,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834533,685035.00
06/15/2014 08:15,0,0.541,ACTIVE,214.19,342.65,59.938,1402834503,"274151322000085","019011112586793",29.02,16.70,0,335.14,347.16,15.9,13.4,0.097,153911.4,153911.4,11633,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834534,685036.00
06/15/2014 08:15,0,0.541,ACTIVE,214.19,339.95,59.944,1402834503,"274151322000087","019011112586793",28.51,19.30,0,334.54,347.46,15.7,13.2,0.097,147858.6,147858.6,11669,0,0,0,L,1151911521,0,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834536,685037.00
06/15/2014 08:15,0,0.523,ACTIVE,213.74,342.35,59.959,1402834503,"274151322000088","019011112586793",28.31,16.70,0,334.24,347.16,15.0,12.6,0.088,149147.0,149147.0,11665,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834538,685038.00
06/15/2014 08:15,0,0.559,ACTIVE,214.19,341.15,59.944,1402834503,"274151322000095","019011112586793",28.98,16.70,0,334.84,347.46,16.4,13.9,0.102,156798.4,156798.4,11675,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834540,685039.00
06/15/2014 08:15,0,0.359,ACTIVE,214.41,421.10,59.944,1402834503,"274151322000068","019011112586793",39.86,19.30,0,336.94,435.23,14.6,12.2,0.075,97211.2,97211.2,12058,0,0,0,L,1151911521,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834541,685040.00
06/15/2014 08:15,0,0.547,ACTIVE,213.74,341.75,59.944,1402834503,"274151322000054","019011112586793",28.47,17.30,0,333.93,347.16,15.8,13.3,0.102,152474.8,152474.8,11785,0,0,0,L,1151911521,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402834543,685041.00
06/15/2014 08:30,1,0.529,ACTIVE_NO_POWER,212.7,359.00,60.03,1402835403,"040051121000097","019011112586793",26.12,14,0.129,312.69,440.21,13.7,0.0,0.219,324735.89999991,324736.89999991,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835406,685042.00
06/15/2014 08:30,1,0.605,ACTIVE,211.9,326.66,60.00,1402835403,"040051121000095","019011112586793",22.85,13,0.154,308.86,437.22,13.7,15.5,0.204,291820.90000003,291822.20000003,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835408,685043.00
06/15/2014 08:30,1,0.351,ACTIVE,212.5,357.49,60.00,1402835403,"033051125000132","019011112586793",34.81,14,0.155,315.43,440.45,12.1,16.1,0.030,265851.89999953,265853.39999953,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835410,685044.00
06/15/2014 08:30,1,0.341,ACTIVE,212.1,341.33,60.00,1402835403,"033051125000135","019011112586793",34.61,15,0.160,315.26,441.44,11.7,11.4,0.102,261692.19999986,261693.59999986,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835413,685045.00
06/15/2014 08:30,1,0.562,ACTIVE,212.4,422.53,60.00,1402835403,"040051121000116","019011112586793",25.85,13,0.017,308.71,440.08,14.4,8.2,0.000,308141.99999995,308143.49999995,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835415,685046.00
06/15/2014 08:30,1,0.555,ACTIVE,212.1,327.08,60.00,1402835403,"040051121000068","019011112586793",23.18,13,0.133,314.49,440.45,12.8,14.2,0.203,311333.30000005,311334.60000006,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835417,685047.00
06/15/2014 08:30,1,0.397,ACTIVE,211.7,421.95,60.00,1402835403,"033051125000118","019011112586793",39.66,14,0.164,316.45,445.09,15.6,12.4,0.000,339300.20000003,339302.10000007,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835420,685048.00
06/15/2014 08:30,1,0.413,ACTIVE,212.6,376.41,60.00,1402835403,"033051125000150","019011112586793",39.55,14,0.153,312.80,444.13,16.2,14.7,0.020,342209.3999996,342211.3999996,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835422,685049.00
06/15/2014 08:30,1,0.544,ACTIVE,212.3,394.68,60.00,1402835403,"040051121000185","019011112586793",24.31,14,0.138,313.82,439.62,13.1,14.2,0.001,307647.00000011,307648.30000012,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835424,685050.00
06/15/2014 08:30,1,0.517,ACTIVE,212.6,397.85,60.00,1402835403,"040051121000195","019011112586793",24.55,14,0.140,314.64,441.37,12.6,11.1,0.001,310525.40000023,310526.80000023,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835426,685051.00
06/15/2014 08:30,0,0.594,ACTIVE,215.09,343.85,59.949,1402835403,"274151322000083","019011112586793",28.90,17.00,0,335.44,348.66,17.4,14.9,0.115,154484.1,154484.1,11699,0,0,0,L,1151911521,0,122.23,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835428,685052.00
06/15/2014 08:30,0,0.623,ACTIVE,215.77,345.36,59.949,1402835403,"274151322000076","019011112586793",29.40,17.00,0,336.04,349.26,18.6,16.0,0.119,158435.9,158435.9,11666,0,0,0,L,1151911521,0,122.46,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835430,685053.00
06/15/2014 08:30,0,0.389,ACTIVE,214.64,418.70,59.954,1402835403,"274151322000094","019011112586793",39.44,18.30,0,338.74,432.82,15.3,12.9,0.084,99254.8,99254.8,11972,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835431,685054.00
06/15/2014 08:30,0,0.629,ACTIVE,214.87,344.15,59.938,1402835403,"274151322000052","019011112586793",28.55,17.00,0,335.44,348.96,18.2,15.7,0.110,154824.6,154824.6,11661,0,0,0,L,1151911521,0,121.78,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835433,685055.00
06/15/2014 08:30,0,0.598,ACTIVE,215.09,344.45,59.965,1402835403,"274151322000085","019011112586793",29.00,17.00,0,336.04,348.66,17.6,15.0,0.102,153913.9,153913.9,11634,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835435,685056.00
06/15/2014 08:30,0,0.605,ACTIVE,215.32,344.15,59.996,1402835403,"274151322000087","019011112586793",28.21,19.80,0,335.14,349.26,17.3,14.8,0.106,147861.1,147861.1,11670,0,0,0,L,1151911521,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835437,685057.00
06/15/2014 08:30,0,0.586,ACTIVE,214.64,345.06,59.959,1402835403,"274151322000088","019011112586793",28.21,16.70,0,335.44,348.36,16.8,14.2,0.097,149149.3,149149.3,11666,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835438,685058.00
06/15/2014 08:30,0,0.627,ACTIVE,215.09,340.85,59.975,1402835403,"274151322000095","019011112586793",29.06,16.70,0,336.04,348.96,18.5,15.9,0.106,156800.9,156800.9,11676,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835440,685059.00
06/15/2014 08:30,0,0.424,ACTIVE,216.00,406.37,59.959,1402835403,"274151322000068","019011112586793",38.19,19.50,0,338.74,432.52,16.6,14.1,0.088,97213.4,97213.4,12059,0,0,0,L,1151911521,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835442,685060.00
06/15/2014 08:30,0,0.605,ACTIVE,215.32,343.85,59.965,1402835403,"274151322000054","019011112586793",29.04,17.30,0,335.44,349.26,17.9,15.3,0.102,152477.3,152477.3,11786,0,0,0,L,1151911521,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402835443,685061.00
06/15/2014 08:45,1,0.409,ACTIVE_NO_POWER,213.8,427.18,60.03,1402836303,"040051121000097","019011112586793",25.72,14,0.000,315.10,441.01,10.4,0.0,0.000,324736.89999991,324739.79999991,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836306,685062.00
06/15/2014 08:45,1,0.487,ACTIVE,214.0,330.59,60.03,1402836303,"040051121000095","019011112586793",22.70,14,0.134,310.21,437.44,11.0,11.0,0.110,291822.20000003,291824.70000003,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836308,685063.00
06/15/2014 08:45,1,0.273,ACTIVE,214.0,360.49,60.03,1402836303,"033051125000132","019011112586793",34.08,14,0.145,313.96,440.55,9.2,12.3,0.008,265853.39999953,265855.99999953,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836310,685064.00
06/15/2014 08:45,1,0.257,ACTIVE,213.3,325.98,60.03,1402836303,"033051125000135","019011112586793",34.06,15,0.096,316.28,441.66,8.7,8.0,0.240,261693.59999986,261696.09999986,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836312,685065.00
06/15/2014 08:45,1,0.413,ACTIVE_NO_POWER,213.8,406.44,60.03,1402836303,"040051121000116","019011112586793",25.71,13,0.000,309.00,439.37,10.5,0.0,0.000,308143.49999995,308146.19999995,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836315,685066.00
06/15/2014 08:45,1,0.427,ACTIVE,214.1,357.41,60.03,1402836303,"040051121000068","019011112586793",22.41,13,0.137,315.10,439.52,9.5,13.0,0.007,311334.60000006,311337.00000004,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836317,685067.00
06/15/2014 08:45,1,0.289,ACTIVE_NO_POWER,214.0,426.74,60.03,1402836303,"033051125000118","019011112586793",39.06,14,0.000,316.22,442.81,11.2,0.0,0.000,339302.10000007,339305.70000003,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836319,685068.00
06/15/2014 08:45,1,0.300,ACTIVE,214.1,371.40,60.03,1402836303,"033051125000150","019011112586793",39.41,14,0.153,312.42,441.44,11.7,14.3,0.008,342211.3999996,342214.8999996,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836322,685069.00
06/15/2014 08:45,1,0.400,ACTIVE,213.9,373.01,60.03,1402836303,"040051121000185","019011112586793",23.02,14,0.142,314.70,439.58,9.1,14.2,0.000,307648.30000012,307650.80000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836324,685070.00
06/15/2014 08:45,1,0.370,ACTIVE_NO_POWER,213.9,415.95,60.03,1402836303,"040051121000195","019011112586793",22.67,14,0.000,317.05,440.95,8.3,0.0,0.000,310526.80000023,310529.40000023,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836326,685071.00
06/15/2014 08:45,0,0.439,ACTIVE,214.41,339.04,59.954,1402836303,"274151322000083","019011112586793",27.79,17.00,0,331.83,354.07,12.3,10.0,0.080,154488.1,154488.1,11700,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836328,685072.00
06/15/2014 08:45,0,0.447,ACTIVE,214.87,341.15,59.970,1402836303,"274151322000076","019011112586793",29.08,17.00,0,334.84,353.17,13.2,10.8,0.080,158440.2,158440.2,11667,0,0,0,L,1151911521,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836329,685073.00
06/15/2014 08:45,0,0.273,ACTIVE,214.64,403.97,59.975,1402836303,"274151322000094","019011112586793",37.95,18.70,0,337.24,440.34,10.5,8.2,0.062,99258.3,99258.3,11973,0,0,0,L,1151911521,0,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836331,685074.00
06/15/2014 08:45,0,0.459,ACTIVE,214.19,340.85,59.965,1402836303,"274151322000052","019011112586793",27.79,17.00,0,331.53,352.57,12.9,10.6,0.071,154828.7,154828.7,11662,0,0,0,L,1151911521,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836333,685075.00
06/15/2014 08:45,0,0.428,ACTIVE,214.41,340.85,59.970,1402836303,"274151322000085","019011112586793",27.83,16.70,0,331.83,354.67,12.1,9.7,0.066,153917.8,153917.8,11635,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836335,685076.00
06/15/2014 08:45,0,0.422,ACTIVE,214.64,340.25,59.970,1402836303,"274151322000087","019011112586793",27.85,20.30,0,333.93,356.18,11.9,9.5,0.062,147864.9,147864.9,11671,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836336,685077.00
06/15/2014 08:45,0,0.398,ACTIVE,214.19,339.65,59.965,1402836303,"274151322000088","019011112586793",27.79,16.70,0,332.13,354.97,11.2,8.9,0.049,149153.0,149153.0,11667,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836338,685078.00
06/15/2014 08:45,0,0.432,ACTIVE,214.19,341.15,59.970,1402836303,"274151322000095","019011112586793",28.03,17.00,0,333.33,356.18,12.2,9.9,0.066,156805.1,156805.1,11677,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836340,685079.00
06/15/2014 08:45,0,0.277,ACTIVE,215.32,406.67,59.965,1402836303,"274151322000068","019011112586793",38.37,19.80,0,337.54,429.22,10.9,8.6,0.053,97217.0,97217.0,12060,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836341,685080.00
06/15/2014 08:45,0,0.416,ACTIVE,214.41,339.95,59.970,1402836303,"274151322000054","019011112586793",27.89,17.00,0,332.43,354.67,11.7,9.4,0.071,152481.2,152481.2,11787,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402836343,685081.00
06/15/2014 09:00,1,0.446,ACTIVE_NO_POWER,213.5,411.91,60.00,1402837203,"040051121000097","019011112586793",25.56,14,0.000,317.30,441.60,11.3,0.0,0.000,324739.79999991,324740.89999991,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837205,685082.00
06/15/2014 09:00,1,0.511,ACTIVE,213.1,347.21,60.00,1402837203,"040051121000095","019011112586793",22.76,13,0.151,312.13,437.42,11.5,11.8,0.019,291824.70000003,291825.50000003,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837208,685083.00
06/15/2014 09:00,1,0.290,ACTIVE,213.4,346.89,60.00,1402837203,"033051125000132","019011112586793",34.26,14,0.141,317.73,440.28,9.8,13.6,0.038,265855.99999953,265857.19999953,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837210,685084.00
06/15/2014 09:00,1,0.272,ACTIVE,213.6,338.80,60.00,1402837203,"033051125000135","019011112586793",34.60,14,0.143,316.86,441.30,9.3,15.3,0.099,261696.09999986,261697.09999986,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837212,685085.00
06/15/2014 09:00,1,0.452,ACTIVE,213.1,394.74,60.00,1402837203,"040051121000116","019011112586793",25.97,13,0.000,312.37,440.16,11.7,15.4,0.000,308146.19999995,308147.39999995,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837214,685086.00
06/15/2014 09:00,1,0.455,ACTIVE_NO_POWER,213.5,407.50,60.00,1402837203,"040051121000068","019011112586793",22.66,13,0.000,318.06,440.58,10.2,0.0,0.000,311337.00000004,311338.00000004,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837217,685087.00
06/15/2014 09:00,1,0.312,ACTIVE,212.6,403.99,60.00,1402837203,"033051125000118","019011112586793",39.33,14,0.147,313.22,444.14,12.2,13.1,0.000,339305.70000003,339307.40000008,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837219,685088.00
06/15/2014 09:00,1,0.331,ACTIVE,212.9,401.70,60.00,1402837203,"033051125000150","019011112586793",38.95,13,0.146,312.98,443.86,12.8,12.7,0.000,342214.8999996,342216.49999962,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837221,685089.00
06/15/2014 09:00,1,0.424,ACTIVE,213.4,355.36,60.03,1402837203,"040051121000185","019011112586793",24.06,13,0.148,315.99,439.63,10.1,15.0,0.011,307650.80000012,307651.80000012,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837223,685090.00
06/15/2014 09:00,1,0.401,ACTIVE,212.6,396.02,60.00,1402837203,"040051121000195","019011112586793",23.89,14,0.090,318.58,441.03,9.5,8.0,0.000,310529.40000023,310530.30000023,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837225,685091.00
06/15/2014 09:00,0,0.471,ACTIVE,213.51,339.04,59.938,1402837203,"274151322000083","019011112586793",28.39,16.70,0,334.54,346.86,13.6,11.2,0.084,154490.2,154490.2,11701,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837227,685092.00
06/15/2014 09:00,0,0.490,ACTIVE,214.19,338.44,59.954,1402837203,"274151322000076","019011112586793",29.26,16.70,0,335.44,347.16,14.6,12.1,0.088,158442.6,158442.6,11668,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837229,685093.00
06/15/2014 09:00,0,0.301,ACTIVE,213.96,403.97,59.954,1402837203,"274151322000094","019011112586793",38.13,18.30,0,335.74,425.31,11.7,9.3,0.066,99260.0,99260.0,11974,0,0,0,L,1151911521,0,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837231,685094.00
06/15/2014 09:00,0,0.492,ACTIVE,213.74,338.14,59.954,1402837203,"274151322000052","019011112586793",28.51,16.70,0,333.93,346.86,14.2,11.8,0.084,154831.0,154831.0,11663,0,0,0,L,1151911521,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837232,685095.00
06/15/2014 09:00,0,0.459,ACTIVE,213.74,340.55,59.954,1402837203,"274151322000085","019011112586793",28.73,16.70,0,335.14,346.56,13.4,11.0,0.080,153920.0,153920.0,11636,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837234,685096.00
06/15/2014 09:00,0,0.469,ACTIVE,213.51,339.95,59.959,1402837203,"274151322000087","019011112586793",27.87,20.30,0,334.24,346.86,13.3,10.9,0.080,147867.0,147867.0,11672,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837236,685097.00
06/15/2014 09:00,0,0.445,ACTIVE,213.29,338.74,59.954,1402837203,"274151322000088","019011112586793",27.83,16.30,0,334.24,346.86,12.6,10.3,0.075,149155.0,149155.0,11668,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837238,685098.00
06/15/2014 09:00,0,0.482,ACTIVE,213.74,337.84,59.949,1402837203,"274151322000095","019011112586793",28.55,16.70,0,334.54,346.56,14.0,11.6,0.084,156807.3,156807.3,11678,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837239,685099.00
06/15/2014 09:00,0,0.320,ACTIVE,214.19,399.16,59.954,1402837203,"274151322000068","019011112586793",37.67,19.30,0,336.94,429.22,12.1,9.8,0.057,97218.9,97218.9,12061,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837241,685100.00
06/15/2014 09:00,0,0.463,ACTIVE,213.51,339.95,59.949,1402837203,"274151322000054","019011112586793",28.29,16.70,0,333.93,346.26,13.2,10.8,0.075,152483.3,152483.3,11788,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402837243,685101.00
06/15/2014 09:15,1,0.384,ACTIVE,213.6,373.80,60.00,1402838102,"040051121000097","019011112586793",25.43,14,0.131,316.74,442.43,9.6,13.6,0.001,324740.89999991,324742.19999991,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838105,685102.00
06/15/2014 09:15,1,0.445,ACTIVE_NO_POWER,213.6,412.45,60.03,1402838102,"040051121000095","019011112586793",22.58,13,0.000,315.44,437.86,9.9,0.0,0.000,291825.50000003,291826.80000003,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838107,685103.00
06/15/2014 09:15,1,0.252,ACTIVE,214.4,333.38,60.03,1402838102,"033051125000132","019011112586793",33.95,14,0.057,318.18,440.11,8.5,11.2,0.233,265857.19999953,265858.39999953,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838110,685104.00
06/15/2014 09:15,1,0.235,ACTIVE_NO_POWER,214.0,386.67,60.03,1402838102,"033051125000135","019011112586793",34.48,14,0.000,316.92,441.80,8.0,0.0,0.138,261697.09999986,261698.39999986,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838112,685105.00
06/15/2014 09:15,1,0.384,ACTIVE_NO_POWER,213.8,408.61,60.03,1402838102,"040051121000116","019011112586793",25.09,13,0.000,313.11,439.82,9.4,0.0,0.000,308147.39999995,308148.69999995,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838114,685106.00
06/15/2014 09:15,1,0.400,ACTIVE,214.3,337.68,60.03,1402838102,"040051121000068","019011112586793",22.31,13,0.134,315.44,440.63,8.8,10.5,0.055,311338.00000004,311339.20000009,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838116,685107.00
06/15/2014 09:15,1,0.273,ACTIVE,214.4,349.03,60.00,1402838102,"033051125000118","019011112586793",38.53,14,0.141,314.02,444.95,10.4,12.8,0.047,339307.40000008,339309.20000003,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838119,685108.00
06/15/2014 09:15,1,0.286,ACTIVE,214.1,354.81,60.00,1402838102,"033051125000150","019011112586793",39.02,13,0.139,309.58,445.35,11.1,14.2,0.021,342216.49999962,342218.3999996,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838121,685109.00
06/15/2014 09:15,1,0.369,ACTIVE_NO_POWER,213.9,422.11,60.03,1402838102,"040051121000185","019011112586793",23.44,13,0.000,314.58,439.91,8.5,0.0,0.000,307651.80000012,307652.90000008,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838123,685110.00
06/15/2014 09:15,1,0.355,ACTIVE,213.7,358.85,60.03,1402838102,"040051121000195","019011112586793",22.97,14,0.139,317.81,441.57,8.1,11.2,0.005,310530.30000023,310531.50000023,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838125,685111.00
06/15/2014 09:15,0,0.406,ACTIVE,215.09,340.25,59.965,1402838102,"274151322000083","019011112586793",28.43,16.30,0,333.93,345.66,11.7,9.4,0.075,154492.5,154492.5,11702,0,0,0,L,1151911521,0,122.68,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838127,685112.00
06/15/2014 09:15,0,0.426,ACTIVE,215.54,340.25,59.954,1402838102,"274151322000076","019011112586793",28.73,16.30,0,334.54,346.26,12.4,10.0,0.071,158445.0,158445.0,11669,0,0,0,L,1151911521,0,122.91,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838129,685113.00
06/15/2014 09:15,0,0.252,ACTIVE,215.09,415.39,59.954,1402838102,"274151322000094","019011112586793",39.18,18.00,0,335.74,420.80,10.0,7.7,0.049,99261.8,99261.8,11975,0,0,0,L,1151911521,0,122.23,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838130,685114.00
06/15/2014 09:15,0,0.441,ACTIVE,214.64,339.65,59.959,1402838102,"274151322000052","019011112586793",27.73,16.30,0,333.63,345.36,12.4,10.1,0.071,154833.4,154833.4,11664,0,0,0,L,1151911521,0,122.23,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838132,685115.00
06/15/2014 09:15,0,0.414,ACTIVE,215.09,339.95,59.970,1402838102,"274151322000085","019011112586793",27.83,16.30,0,334.84,345.66,11.6,9.3,0.062,153922.2,153922.2,11637,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838134,685116.00
06/15/2014 09:15,0,0.408,ACTIVE,215.09,340.25,59.970,1402838102,"274151322000087","019011112586793",27.91,20.70,0,334.24,345.36,11.5,9.2,0.066,147869.2,147869.2,11673,0,0,0,L,1151911521,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838135,685117.00
06/15/2014 09:15,0,0.387,ACTIVE,214.41,339.95,59.959,1402838102,"274151322000088","019011112586793",27.81,16.00,0,333.63,345.06,10.9,8.6,0.057,149157.1,149157.1,11669,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838137,685118.00
06/15/2014 09:15,0,0.410,ACTIVE,214.87,339.34,59.959,1402838102,"274151322000095","019011112586793",28.51,16.30,0,333.93,345.06,11.8,9.5,0.066,156809.7,156809.7,11679,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838139,685119.00
06/15/2014 09:15,0,0.277,ACTIVE,215.32,407.57,59.959,1402838102,"274151322000068","019011112586793",38.51,19.00,0,336.34,423.50,10.9,8.6,0.049,97221.0,97221.0,12062,0,0,0,L,1151911521,0,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838141,685120.00
06/15/2014 09:15,0,0.412,ACTIVE,214.64,340.55,59.954,1402838102,"274151322000054","019011112586793",27.73,16.70,0,333.03,345.36,11.6,9.2,0.066,152485.6,152485.6,11789,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402838143,685121.00
06/15/2014 09:30,1,0.426,ACTIVE,212.8,396.49,60.03,1402839003,"040051121000097","019011112586793",25.77,14,0.082,314.80,442.38,10.9,5.2,0.000,324742.19999991,324744.39999991,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839006,685122.00
06/15/2014 09:30,1,0.499,ACTIVE_NO_POWER,212.7,390.52,60.03,1402839003,"040051121000095","019011112586793",22.52,13,0.000,311.45,437.76,11.1,0.0,0.000,291826.80000003,291828.50000003,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839008,685123.00
06/15/2014 09:30,1,0.278,ACTIVE,213.3,339.74,60.03,1402839003,"033051125000132","019011112586793",34.37,14,0.149,315.90,440.47,9.5,11.7,0.082,265858.39999953,265860.49999953,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839010,685124.00
06/15/2014 09:30,1,0.266,ACTIVE_NO_POWER,213.3,419.34,60.03,1402839003,"033051125000135","019011112586793",34.20,14,0.000,316.81,441.48,9.0,0.0,0.000,261698.39999986,261700.39999986,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839012,685125.00
