ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 09:30,1,0.445,ACTIVE,212.8,324.78,60.00,1402839003,"040051121000116","019011112586793",25.44,13,0.127,315.25,440.04,11.2,14.8,0.193,308148.69999995,308150.79999995,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839015,685126.00
06/15/2014 09:30,1,0.431,ACTIVE_NO_POWER,213.4,415.96,60.03,1402839003,"040051121000068","019011112586793",22.90,13,0.000,318.91,440.44,9.8,0.0,0.000,311339.20000009,311341.00000004,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839017,685127.00
06/15/2014 09:30,1,0.303,ACTIVE,212.7,403.62,60.03,1402839003,"033051125000118","019011112586793",39.04,13,0.126,313.34,442.64,11.7,12.8,0.000,339309.20000003,339311.90000008,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839019,685128.00
06/15/2014 09:30,1,0.318,ACTIVE,212.9,353.71,60.03,1402839003,"033051125000150","019011112586793",39.15,13,0.139,312.70,443.44,12.3,13.2,0.033,342218.3999996,342221.19999961,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839021,685129.00
06/15/2014 09:30,1,0.407,ACTIVE,213.2,379.63,60.00,1402839003,"040051121000185","019011112586793",24.22,13,0.060,315.14,439.77,9.8,7.9,0.000,307652.90000008,307654.80000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839024,685130.00
06/15/2014 09:30,1,0.392,ACTIVE,213.7,352.22,60.00,1402839003,"040051121000195","019011112586793",23.69,14,0.142,317.43,441.46,9.2,14.5,0.022,310531.50000023,310533.50000023,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839026,685131.00
06/15/2014 09:30,0,0.447,ACTIVE,214.64,339.34,59.975,1402839003,"274151322000083","019011112586793",28.59,16.30,0,334.84,347.46,12.9,10.5,0.084,154495.6,154495.6,11703,0,0,0,L,1151911521,0,122.01,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839028,685132.00
06/15/2014 09:30,0,0.471,ACTIVE,214.87,341.75,59.991,1402839003,"274151322000076","019011112586793",28.82,16.00,0,335.44,348.06,13.8,11.3,0.084,158448.4,158448.4,11670,0,0,0,L,1151911521,0,122.23,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839029,685133.00
06/15/2014 09:30,0,0.287,ACTIVE,214.64,408.78,59.996,1402839003,"274151322000094","019011112586793",38.65,17.80,0,335.74,436.43,11.2,8.9,0.062,99264.6,99264.6,11976,0,0,0,L,1151911521,0,121.78,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839031,685134.00
06/15/2014 09:30,0,0.467,ACTIVE,214.19,337.54,59.981,1402839003,"274151322000052","019011112586793",28.80,16.30,0,333.93,347.76,13.7,11.3,0.071,154836.8,154836.8,11665,0,0,0,L,1151911521,0,121.78,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839033,685135.00
06/15/2014 09:30,0,0.447,ACTIVE,214.41,340.85,59.991,1402839003,"274151322000085","019011112586793",28.41,16.00,0,335.44,347.46,12.9,10.5,0.075,153925.4,153925.4,11638,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839034,685136.00
06/15/2014 09:30,0,0.443,ACTIVE,214.87,341.45,59.986,1402839003,"274151322000087","019011112586793",28.25,20.70,0,334.84,347.46,12.7,10.3,0.075,147872.3,147872.3,11674,0,0,0,L,1151911521,0,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839036,685137.00
06/15/2014 09:30,0,0.432,ACTIVE,214.19,338.74,59.981,1402839003,"274151322000088","019011112586793",27.83,16.00,0,334.54,347.16,12.2,9.8,0.062,149160.0,149160.0,11670,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839038,685138.00
06/15/2014 09:30,0,0.453,ACTIVE,214.64,341.15,59.954,1402839003,"274151322000095","019011112586793",28.63,16.30,0,334.84,347.46,13.1,10.8,0.080,156812.9,156812.9,11680,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839040,685139.00
06/15/2014 09:30,0,0.299,ACTIVE,215.09,416.29,60.002,1402839003,"274151322000068","019011112586793",39.36,18.70,0,336.04,432.22,12.0,9.7,0.062,97223.9,97223.9,12063,0,0,0,L,1151911521,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839041,685140.00
06/15/2014 09:30,0,0.447,ACTIVE,214.41,340.85,60.012,1402839003,"274151322000054","019011112586793",28.27,16.30,0,334.24,347.46,12.8,10.4,0.071,152488.7,152488.7,11790,0,0,0,L,1151911521,0,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839043,685141.00
06/15/2014 09:45,1,0.659,ACTIVE,213.8,393.86,60.03,1402839903,"040051121000097","019011112586793",26.51,13,0.165,315.67,442.63,17.4,16.0,0.009,324744.39999991,324746.39999991,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839906,685142.00
06/15/2014 09:45,1,0.714,ACTIVE,213.8,419.33,60.03,1402839903,"040051121000095","019011112586793",23.31,13,0.143,310.62,437.35,16.5,14.5,0.003,291828.50000003,291830.10000003,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839908,685143.00
06/15/2014 09:45,1,0.434,ACTIVE,214.1,387.57,60.03,1402839903,"033051125000132","019011112586793",34.89,13,0.137,315.96,440.76,15.1,4.7,0.122,265860.49999953,265862.29999953,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839910,685144.00
06/15/2014 09:45,1,0.416,ACTIVE,213.6,328.07,60.07,1402839903,"033051125000135","019011112586793",35.38,14,0.109,317.04,441.63,14.6,15.0,0.244,261700.39999986,261702.19999986,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839913,685145.00
06/15/2014 09:45,1,0.672,ACTIVE,213.6,327.07,60.03,1402839903,"040051121000116","019011112586793",26.53,13,0.155,313.46,440.41,17.7,16.0,0.220,308150.79999995,308152.89999995,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839915,685146.00
06/15/2014 09:45,1,0.668,ACTIVE,213.7,367.24,60.03,1402839903,"040051121000068","019011112586793",23.32,13,0.146,317.40,440.41,15.5,13.5,0.024,311341.00000004,311342.80000005,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839917,685147.00
06/15/2014 09:45,1,0.479,ACTIVE,213.7,404.84,60.03,1402839903,"033051125000118","019011112586793",40.13,13,0.163,313.74,441.81,19.1,12.4,0.009,339311.90000008,339314.50000004,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839919,685148.00
06/15/2014 09:45,1,0.501,ACTIVE,213.5,358.59,60.07,1402839903,"033051125000150","019011112586793",39.77,13,0.171,312.56,441.07,19.8,23.1,0.236,342221.19999961,342223.8999996,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839921,685149.00
06/15/2014 09:45,1,0.653,ACTIVE,213.8,416.82,60.07,1402839903,"040051121000185","019011112586793",25.01,13,0.136,315.61,440.27,16.2,15.4,0.001,307654.80000012,307656.60000007,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839924,685150.00
06/15/2014 09:45,1,0.634,ACTIVE,213.2,363.69,60.03,1402839903,"040051121000195","019011112586793",24.86,13,0.085,318.11,441.61,15.6,8.1,0.224,310533.50000023,310535.30000023,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839926,685151.00
06/15/2014 09:45,0,0.703,ACTIVE,215.09,342.95,60.012,1402839903,"274151322000083","019011112586793",29.04,16.00,0,332.73,348.96,20.7,18.1,0.141,154498.7,154498.7,11704,0,0,0,L,1151911521,0,122.23,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839928,685152.00
06/15/2014 09:45,0,0.727,ACTIVE,215.54,344.76,59.986,1402839903,"274151322000076","019011112586793",29.82,16.00,0,333.33,349.56,21.9,19.3,0.137,158451.6,158451.6,11671,0,0,0,L,1151911521,0,122.68,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839930,685153.00
06/15/2014 09:45,0,0.471,ACTIVE,214.87,414.79,59.981,1402839903,"274151322000094","019011112586793",39.12,17.80,0,336.04,442.44,18.6,16.0,0.106,99267.2,99267.2,11977,0,0,0,L,1151911521,0,122.01,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839931,685154.00
06/15/2014 09:45,0,0.732,ACTIVE,214.87,344.15,59.986,1402839903,"274151322000052","019011112586793",29.04,16.00,0,330.93,349.56,21.5,18.9,0.137,154840.0,154840.0,11666,0,0,0,L,1151911521,0,122.01,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839933,685155.00
06/15/2014 09:45,0,0.699,ACTIVE,215.09,340.85,59.981,1402839903,"274151322000085","019011112586793",29.28,16.00,0,332.43,348.66,20.7,18.1,0.133,153928.4,153928.4,11639,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839935,685156.00
06/15/2014 09:45,0,0.699,ACTIVE,214.64,341.75,59.986,1402839903,"274151322000087","019011112586793",28.90,20.70,0,331.83,348.96,20.5,17.9,0.124,147875.4,147875.4,11675,0,0,0,L,1151911521,0,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839936,685157.00
06/15/2014 09:45,0,0.682,ACTIVE,215.09,341.45,59.981,1402839903,"274151322000088","019011112586793",28.71,15.80,0,333.93,348.36,19.9,17.2,0.124,149162.9,149162.9,11671,0,0,0,L,1151911521,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839938,685158.00
06/15/2014 09:45,0,0.709,ACTIVE,214.87,341.45,59.986,1402839903,"274151322000095","019011112586793",29.74,16.00,0,332.43,348.96,21.4,18.7,0.128,156816.1,156816.1,11681,0,0,0,L,1151911521,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839940,685159.00
06/15/2014 09:45,0,0.482,ACTIVE,216.00,423.20,59.970,1402839903,"274151322000068","019011112586793",39.80,18.70,0,336.34,437.03,19.5,16.9,0.106,97226.7,97226.7,12064,0,0,0,L,1151911521,0,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839941,685160.00
06/15/2014 09:45,0,0.697,ACTIVE,214.87,344.45,59.981,1402839903,"274151322000054","019011112586793",29.52,16.30,0,331.53,348.96,20.8,18.2,0.133,152491.8,152491.8,11791,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402839943,685161.00
06/15/2014 10:00,1,0.641,ACTIVE,213.6,397.00,60.03,1402840803,"040051121000097","019011112586793",26.59,14,0.120,314.32,441.42,16.9,9.9,0.123,324746.39999991,324750.19999991,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840806,685162.00
06/15/2014 10:00,1,0.710,ACTIVE,213.4,352.11,60.03,1402840803,"040051121000095","019011112586793",22.97,13,0.134,312.87,437.66,16.2,13.8,0.042,291830.10000003,291833.30000003,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840808,685163.00
06/15/2014 10:00,1,0.420,ACTIVE,214.1,342.33,60.07,1402840803,"033051125000132","019011112586793",35.20,14,0.131,317.49,441.00,14.7,14.5,0.120,265862.29999953,265865.59999953,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840810,685164.00
06/15/2014 10:00,1,0.406,ACTIVE,213.2,342.30,60.03,1402840803,"033051125000135","019011112586793",35.12,14,0.134,318.34,442.05,14.2,13.3,0.109,261702.19999986,261705.39999986,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840812,685165.00
06/15/2014 10:00,1,0.664,ACTIVE,213.1,363.19,60.03,1402840803,"040051121000116","019011112586793",26.16,13,0.155,311.87,440.34,17.2,15.3,0.042,308152.89999995,308156.49999995,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840815,685166.00
06/15/2014 10:00,1,0.648,ACTIVE,214.0,397.53,60.07,1402840803,"040051121000068","019011112586793",23.27,13,0.136,317.56,439.98,15.0,14.1,0.002,311342.80000005,311346.00000004,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840817,685167.00
06/15/2014 10:00,1,0.469,ACTIVE,213.4,412.25,60.03,1402840803,"033051125000118","019011112586793",39.65,13,0.149,318.58,442.93,18.5,15.1,0.072,339314.50000004,339319.00000004,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840819,685168.00
06/15/2014 10:00,1,0.484,ACTIVE,213.5,385.24,60.03,1402840803,"033051125000150","019011112586793",39.70,13,0.154,316.07,442.35,19.1,12.5,0.136,342223.8999996,342228.49999962,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840821,685169.00
06/15/2014 10:00,1,0.625,ACTIVE,213.4,330.04,60.03,1402840803,"040051121000185","019011112586793",24.90,13,0.098,314.30,440.08,15.4,7.6,0.233,307656.60000007,307659.90000008,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840823,685170.00
06/15/2014 10:00,1,0.605,ACTIVE,213.8,418.12,60.03,1402840803,"040051121000195","019011112586793",24.82,13,0.149,317.47,441.19,14.9,14.9,0.000,310535.30000023,310538.80000023,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840826,685171.00
06/15/2014 10:00,0,0.664,ACTIVE,214.19,339.34,59.991,1402840803,"274151322000083","019011112586793",29.36,16.30,0,331.23,353.47,19.8,17.1,0.133,154503.6,154503.6,11705,0,0,0,L,1151911521,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840827,685172.00
06/15/2014 10:00,0,0.699,ACTIVE,214.87,342.95,59.996,1402840803,"274151322000076","019011112586793",29.64,16.00,0,332.13,358.28,21.0,18.3,0.133,158456.9,158456.9,11672,0,0,0,L,1151911521,0,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840829,685173.00
06/15/2014 10:00,0,0.438,ACTIVE,214.41,424.41,59.986,1402840803,"274151322000094","019011112586793",39.94,17.80,0,336.34,435.53,17.7,15.2,0.106,99271.6,99271.6,11978,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840831,685174.00
06/15/2014 10:00,0,0.693,ACTIVE,214.19,339.34,59.986,1402840803,"274151322000052","019011112586793",29.16,16.00,0,330.63,358.88,20.5,17.8,0.124,154845.2,154845.2,11667,0,0,0,L,1151911521,0,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840833,685175.00
06/15/2014 10:00,0,0.660,ACTIVE,214.19,341.75,59.975,1402840803,"274151322000085","019011112586793",29.32,16.00,0,332.73,359.18,19.6,17.0,0.124,153933.4,153933.4,11640,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840835,685176.00
06/15/2014 10:00,0,0.666,ACTIVE,214.41,342.35,59.981,1402840803,"274151322000087","019011112586793",28.65,21.00,0,332.13,352.87,19.3,16.7,0.124,147880.2,147880.2,11676,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840836,685177.00
06/15/2014 10:00,0,0.639,ACTIVE,213.74,338.74,59.975,1402840803,"274151322000088","019011112586793",28.90,16.00,0,331.53,352.87,18.7,16.1,0.115,149167.6,149167.6,11672,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840838,685178.00
06/15/2014 10:00,0,0.680,ACTIVE,214.19,341.75,59.986,1402840803,"274151322000095","019011112586793",29.40,16.00,0,330.93,357.38,20.2,17.6,0.133,156821.2,156821.2,11682,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840840,685179.00
06/15/2014 10:00,0,0.447,ACTIVE,214.87,426.21,59.949,1402840803,"274151322000068","019011112586793",40.33,18.70,0,336.94,441.54,18.4,15.8,0.106,97231.3,97231.3,12065,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840841,685180.00
06/15/2014 10:00,0,0.670,ACTIVE,214.19,339.65,59.986,1402840803,"274151322000054","019011112586793",28.86,16.30,0,330.63,355.88,19.6,16.9,0.128,152496.7,152496.7,11792,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402840843,685181.00
06/15/2014 10:15,1,0.653,ACTIVE,213.9,390.33,60.00,1402841703,"040051121000097","019011112586793",26.78,14,0.136,315.85,440.87,17.4,10.3,0.008,324750.19999991,324753.29999991,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841706,685182.00
06/15/2014 10:15,1,0.724,ACTIVE,213.5,325.49,60.00,1402841703,"040051121000095","019011112586793",22.98,13,0.035,312.33,437.68,16.5,13.9,0.225,291833.30000003,291836.00000003,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841708,685183.00
06/15/2014 10:15,1,0.432,ACTIVE,214.1,380.15,60.03,1402841703,"033051125000132","019011112586793",35.31,14,0.142,318.68,440.62,15.1,14.7,0.011,265865.59999953,265868.39999953,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841710,685184.00
06/15/2014 10:15,1,0.420,ACTIVE,213.5,354.58,60.03,1402841703,"033051125000135","019011112586793",35.13,14,0.145,317.14,441.67,14.6,11.7,0.057,261705.39999986,261708.09999986,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841712,685185.00
06/15/2014 10:15,1,0.683,ACTIVE,213.9,363.05,60.03,1402841703,"040051121000116","019011112586793",26.21,13,0.175,311.30,439.36,17.8,12.3,0.190,308156.49999995,308159.69999995,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841715,685186.00
06/15/2014 10:15,1,0.670,ACTIVE,213.9,383.12,60.03,1402841703,"040051121000068","019011112586793",23.25,13,0.145,316.50,441.55,15.5,14.7,0.008,311346.00000004,311348.70000009,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841717,685187.00
06/15/2014 10:15,1,0.479,ACTIVE,213.9,344.80,60.03,1402841703,"033051125000118","019011112586793",40.24,13,0.184,318.06,442.27,19.2,23.0,0.159,339319.00000004,339322.80000005,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841719,685188.00
06/15/2014 10:15,1,0.500,ACTIVE,213.6,387.61,60.03,1402841703,"033051125000150","019011112586793",39.65,13,0.153,317.00,442.18,19.7,12.1,0.144,342228.49999962,342232.29999957,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841721,685189.00
06/15/2014 10:15,1,0.646,ACTIVE,214.2,385.68,60.03,1402841703,"040051121000185","019011112586793",25.09,13,0.104,316.15,440.09,16.1,3.2,0.175,307659.90000008,307662.80000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841724,685190.00
06/15/2014 10:15,1,0.626,ACTIVE,214.2,408.69,60.03,1402841703,"040051121000195","019011112586793",25.06,13,0.152,318.76,441.38,15.6,15.2,0.002,310538.80000023,310541.60000023,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841726,685191.00
06/15/2014 10:15,0,0.703,ACTIVE,214.41,342.95,59.981,1402841703,"274151322000083","019011112586793",28.98,16.30,0,331.53,349.86,20.6,18.0,0.133,154507.9,154507.9,11706,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841727,685192.00
06/15/2014 10:15,0,0.725,ACTIVE,215.32,345.96,59.981,1402841703,"274151322000076","019011112586793",29.74,16.30,0,332.13,350.77,21.8,19.1,0.137,158461.5,158461.5,11673,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841729,685193.00
06/15/2014 10:15,0,0.473,ACTIVE,214.19,411.48,59.981,1402841703,"274151322000094","019011112586793",38.53,18.00,0,334.54,441.84,18.4,15.9,0.115,99275.3,99275.3,11979,0,0,0,L,1151911521,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841731,685194.00
06/15/2014 10:15,0,0.721,ACTIVE,213.96,340.55,59.975,1402841703,"274151322000052","019011112586793",29.24,16.30,0,330.63,350.17,21.4,18.7,0.137,154849.7,154849.7,11668,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841733,685195.00
06/15/2014 10:15,0,0.697,ACTIVE,214.64,342.35,59.986,1402841703,"274151322000085","019011112586793",29.12,16.30,0,332.13,349.26,20.6,17.9,0.119,153937.6,153937.6,11641,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841734,685196.00
06/15/2014 10:15,0,0.695,ACTIVE,214.87,341.15,59.986,1402841703,"274151322000087","019011112586793",28.75,21.00,0,332.13,349.86,20.2,17.6,0.128,147884.4,147884.4,11677,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841736,685197.00
06/15/2014 10:15,0,0.682,ACTIVE,214.41,342.35,59.991,1402841703,"274151322000088","019011112586793",28.39,16.00,0,330.63,349.26,19.6,17.0,0.115,149171.7,149171.7,11673,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841738,685198.00
06/15/2014 10:15,0,0.703,ACTIVE,214.41,342.95,59.996,1402841703,"274151322000095","019011112586793",29.76,16.30,0,331.53,349.56,21.2,18.6,0.128,156825.6,156825.6,11683,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841740,685199.00
06/15/2014 10:15,0,0.486,ACTIVE,215.32,416.89,59.975,1402841703,"274151322000068","019011112586793",39.18,19.00,0,336.04,437.33,19.3,16.7,0.110,97235.2,97235.2,12066,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841741,685200.00
06/15/2014 10:15,0,0.695,ACTIVE,214.41,339.95,60.012,1402841703,"274151322000054","019011112586793",29.26,16.70,0,331.23,349.56,20.6,17.9,0.128,152501.0,152501.0,11793,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402841743,685201.00
06/15/2014 10:30,1,0.294,ACTIVE_NO_POWER,214.5,425.93,60.00,1402842603,"040051121000097","019011112586793",24.98,14,0.000,315.34,442.70,7.1,0.0,0.000,324753.29999991,324755.59999991,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842606,685202.00
06/15/2014 10:30,1,0.390,ACTIVE,214.8,333.07,60.03,1402842603,"040051121000095","019011112586793",21.76,13,0.134,314.33,437.46,8.4,12.1,0.042,291836.00000003,291837.80000003,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842608,685203.00
06/15/2014 10:30,1,0.203,ACTIVE,214.8,367.79,60.03,1402842603,"033051125000132","019011112586793",33.66,14,0.075,317.67,440.81,6.8,11.6,0.000,265868.39999953,265870.29999953,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842611,685204.00
06/15/2014 10:30,1,0.186,ACTIVE_NO_POWER,214.3,417.36,60.00,1402842603,"033051125000135","019011112586793",33.13,14,0.000,318.80,441.79,6.1,0.0,0.000,261708.09999986,261709.89999986,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842613,685205.00
06/15/2014 10:30,1,0.322,ACTIVE_NO_POWER,214.3,405.30,60.00,1402842603,"040051121000116","019011112586793",24.06,13,0.019,313.31,440.41,7.6,0.0,0.089,308159.69999995,308161.69999995,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842615,685206.00
06/15/2014 10:30,1,0.206,ACTIVE,214.9,391.91,60.03,1402842603,"033051125000118","019011112586793",38.76,13,0.041,319.13,444.33,7.9,6.6,0.000,339322.80000005,339325.50000004,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842619,685207.00
06/15/2014 10:30,1,0.211,ACTIVE_NO_POWER,214.2,402.87,60.00,1402842603,"033051125000150","019011112586793",38.95,13,0.000,315.67,444.47,8.1,0.0,0.000,342232.29999957,342234.99999962,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842622,685208.00
06/15/2014 10:30,1,0.293,ACTIVE_NO_POWER,214.7,411.75,60.00,1402842603,"040051121000185","019011112586793",22.30,13,0.000,316.09,440.33,6.3,0.0,0.000,307662.80000012,307664.60000007,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842624,685209.00
06/15/2014 10:30,1,0.269,ACTIVE,214.6,349.80,60.00,1402842603,"040051121000195","019011112586793",22.35,14,0.132,320.29,440.99,5.9,13.4,0.003,310541.60000023,310543.50000023,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842626,685210.00
06/15/2014 10:30,0,0.334,ACTIVE,215.09,339.34,59.970,1402842603,"274151322000083","019011112586793",27.43,16.30,0,334.24,349.26,9.2,7.0,0.053,154511.0,154511.0,11707,0,0,0,L,1151911521,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842628,685211.00
06/15/2014 10:30,0,0.342,ACTIVE,216.00,341.45,59.959,1402842603,"274151322000076","019011112586793",27.91,16.30,0,332.43,350.17,9.7,7.4,0.049,158464.7,158464.7,11674,0,0,0,L,1151911521,0,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842629,685212.00
06/15/2014 10:30,0,0.203,ACTIVE,215.32,388.64,59.965,1402842603,"274151322000094","019011112586793",36.52,17.80,0,336.34,436.43,7.5,5.4,0.040,99278.0,99278.0,11980,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842631,685213.00
06/15/2014 10:30,0,0.350,ACTIVE,215.32,338.44,59.970,1402842603,"274151322000052","019011112586793",27.83,16.30,0,333.63,349.26,9.9,7.6,0.040,154852.9,154852.9,11669,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842633,685214.00
06/15/2014 10:30,0,0.318,ACTIVE,215.54,340.85,59.970,1402842603,"274151322000085","019011112586793",27.93,16.30,0,334.54,349.26,9.0,6.8,0.044,153940.7,153940.7,11642,0,0,0,L,1151911521,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842635,685215.00
06/15/2014 10:30,0,0.324,ACTIVE,215.54,341.15,59.965,1402842603,"274151322000087","019011112586793",27.29,20.70,0,334.54,348.96,9.0,6.7,0.044,147887.4,147887.4,11678,0,0,0,L,1151911521,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842636,685216.00
06/15/2014 10:30,0,0.301,ACTIVE,214.64,340.55,59.954,1402842603,"274151322000088","019011112586793",27.14,16.00,0,333.93,349.26,8.3,6.1,0.049,149174.5,149174.5,11674,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842638,685217.00
06/15/2014 10:30,0,0.320,ACTIVE,215.09,339.04,59.954,1402842603,"274151322000095","019011112586793",27.77,16.00,0,334.54,349.26,9.1,6.8,0.049,156828.7,156828.7,11684,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842640,685218.00
06/15/2014 10:30,0,0.211,ACTIVE,216.22,400.66,59.959,1402842603,"274151322000068","019011112586793",37.83,19.00,0,337.54,433.12,8.2,5.9,0.035,97238.0,97238.0,12067,0,0,0,L,1151911521,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842642,685219.00
06/15/2014 10:30,0,0.316,ACTIVE,215.32,339.95,59.970,1402842603,"274151322000054","019011112586793",27.69,16.30,0,333.93,348.96,8.9,6.6,0.053,152504.0,152504.0,11794,0,0,0,L,1151911521,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842644,685220.00
06/15/2014 10:30,1,0.267,ACTIVE_NO_POWER,214.5,431.78,60.03,1402842603,"040051121000068","019011112586793",22.43,13,0.000,319.20,439.98,5.8,0.0,0.000,311348.70000009,311350.50000004,49,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402842654,685221.00
06/15/2014 10:45,1,0.441,ACTIVE,213.3,377.84,60.03,1402843503,"040051121000097","019011112586793",26.30,14,0.132,315.78,441.60,11.5,10.7,0.002,324755.59999991,324757.09999991,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843506,685222.00
06/15/2014 10:45,1,0.524,ACTIVE,213.1,329.92,60.03,1402843503,"040051121000095","019011112586793",22.25,13,0.151,313.97,437.66,11.6,15.2,0.138,291837.80000003,291839.20000003,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843508,685223.00
06/15/2014 10:45,1,0.292,ACTIVE,213.8,391.08,60.03,1402843503,"033051125000132","019011112586793",34.41,14,0.138,317.88,440.30,10.0,7.7,0.000,265870.29999953,265871.79999953,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843510,685224.00
06/15/2014 10:45,1,0.279,ACTIVE,213.9,386.41,60.03,1402843503,"033051125000135","019011112586793",34.24,14,0.128,317.96,441.39,9.5,12.3,0.000,261709.89999986,261711.39999986,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843512,685225.00
06/15/2014 10:45,1,0.463,ACTIVE,213.3,340.01,60.03,1402843503,"040051121000116","019011112586793",25.75,13,0.146,313.41,439.53,11.8,12.6,0.064,308161.69999995,308163.29999995,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843515,685226.00
06/15/2014 10:45,1,0.451,ACTIVE,213.7,334.17,60.07,1402843503,"040051121000068","019011112586793",22.79,13,0.141,316.99,440.66,10.2,6.9,0.122,311350.50000004,311351.70000009,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843517,685227.00
06/15/2014 10:45,1,0.314,ACTIVE,213.8,337.37,60.03,1402843503,"033051125000118","019011112586793",39.25,13,0.097,315.75,444.97,12.2,14.5,0.159,339325.50000004,339327.60000006,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843520,685228.00
06/15/2014 10:45,1,0.328,ACTIVE_NO_POWER,213.3,423.13,60.03,1402843503,"033051125000150","019011112586793",39.64,13,0.000,309.75,444.06,12.9,0.0,0.048,342234.99999962,342237.09999958,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843522,685229.00
06/15/2014 10:45,1,0.433,ACTIVE,213.7,325.65,60.03,1402843503,"040051121000185","019011112586793",23.79,13,0.099,316.22,439.45,10.2,10.9,0.243,307664.60000007,307665.90000008,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843524,685230.00
06/15/2014 10:45,1,0.404,ACTIVE,213.4,393.67,60.00,1402843503,"040051121000195","019011112586793",23.92,13,0.014,319.00,441.25,9.6,7.0,0.000,310543.50000023,310544.80000023,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843526,685231.00
06/15/2014 10:45,0,0.469,ACTIVE,214.64,338.74,60.012,1402843503,"274151322000083","019011112586793",27.97,16.30,0,334.24,347.46,13.3,10.9,0.080,154513.5,154513.5,11708,0,0,0,L,1151911521,0,122.23,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843528,685232.00
06/15/2014 10:45,0,0.488,ACTIVE,215.09,340.55,59.981,1402843503,"274151322000076","019011112586793",28.51,16.30,0,335.14,348.06,14.1,11.7,0.088,158467.4,158467.4,11675,0,0,0,L,1151911521,0,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843530,685233.00
06/15/2014 10:45,0,0.301,ACTIVE,214.87,403.67,59.986,1402843503,"274151322000094","019011112586793",38.15,17.80,0,335.74,428.91,11.6,9.3,0.062,99280.1,99280.1,11981,0,0,0,L,1151911521,0,122.01,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843531,685234.00
06/15/2014 10:45,0,0.488,ACTIVE,214.41,339.34,59.981,1402843503,"274151322000052","019011112586793",28.33,16.30,0,333.63,347.76,14.1,11.6,0.084,154855.6,154855.6,11670,0,0,0,L,1151911521,0,121.78,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843533,685235.00
06/15/2014 10:45,0,0.453,ACTIVE,214.41,337.54,59.975,1402843503,"274151322000085","019011112586793",28.73,16.30,0,334.84,347.46,13.2,10.8,0.075,153943.2,153943.2,11643,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843535,685236.00
06/15/2014 10:45,0,0.465,ACTIVE,214.64,339.34,60.002,1402843503,"274151322000087","019011112586793",27.81,20.70,0,334.24,347.76,13.1,10.7,0.066,147890.0,147890.0,11679,0,0,0,L,1151911521,0,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843536,685237.00
06/15/2014 10:45,0,0.445,ACTIVE,214.41,339.34,59.975,1402843503,"274151322000088","019011112586793",27.75,16.00,0,334.24,347.16,12.5,10.1,0.075,149176.9,149176.9,11675,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843538,685238.00
06/15/2014 10:45,0,0.461,ACTIVE,214.41,337.84,59.986,1402843503,"274151322000095","019011112586793",28.59,16.00,0,334.24,347.46,13.4,11.0,0.080,156831.3,156831.3,11685,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843540,685239.00
06/15/2014 10:45,0,0.299,ACTIVE,215.32,419.30,59.986,1402843503,"274151322000068","019011112586793",39.74,19.00,0,336.04,434.93,12.0,9.7,0.062,97240.3,97240.3,12068,0,0,0,L,1151911521,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843541,685240.00
06/15/2014 10:45,0,0.459,ACTIVE,214.41,338.44,59.949,1402843503,"274151322000054","019011112586793",28.07,16.30,0,333.93,347.46,13.1,10.7,0.080,152506.6,152506.6,11795,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402843543,685241.00
06/15/2014 11:00,1,0.876,ACTIVE,214.0,397.59,60.03,1402844403,"040051121000097","019011112586793",27.10,14,0.136,317.18,441.64,23.6,19.0,0.020,324757.09999991,324760.49999991,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844406,685242.00
06/15/2014 11:00,1,0.931,ACTIVE,214.0,372.83,60.07,1402844403,"040051121000095","019011112586793",23.54,13,0.153,312.43,438.41,21.8,14.1,0.038,291839.20000003,291841.90000003,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844408,685243.00
06/15/2014 11:00,1,0.572,ACTIVE,214.3,365.95,60.03,1402844403,"033051125000132","019011112586793",35.79,14,0.163,316.08,441.34,20.3,18.6,0.073,265871.79999953,265874.69999953,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844410,685244.00
06/15/2014 11:00,1,0.565,ACTIVE,214.1,397.09,60.03,1402844403,"033051125000135","019011112586793",35.43,15,0.156,318.39,442.49,19.9,15.3,0.017,261711.39999986,261714.19999986,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844412,685245.00
06/15/2014 11:00,1,0.899,ACTIVE,213.6,385.11,60.03,1402844403,"040051121000116","019011112586793",26.69,13,0.136,314.67,440.10,23.8,20.7,0.028,308163.29999995,308166.49999995,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844415,685246.00
06/15/2014 11:00,1,0.884,ACTIVE,214.4,330.86,60.07,1402844403,"040051121000068","019011112586793",23.67,13,0.193,316.69,440.56,20.8,25.6,0.286,311351.70000009,311354.50000004,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844417,685247.00
06/15/2014 11:00,1,0.649,ACTIVE,213.8,343.58,60.07,1402844403,"033051125000118","019011112586793",40.24,14,0.228,317.40,442.20,26.0,32.7,0.247,339327.60000006,339331.50000004,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844419,685248.00
06/15/2014 11:00,1,0.667,ACTIVE,213.5,419.24,60.03,1402844403,"033051125000150","019011112586793",40.12,14,0.186,313.74,442.00,26.6,16.2,0.017,342237.09999958,342240.99999962,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844421,685249.00
06/15/2014 11:00,1,0.866,ACTIVE,214.0,333.50,60.03,1402844403,"040051121000185","019011112586793",25.71,13,0.170,314.97,440.80,22.1,29.4,0.218,307665.90000008,307669.0000001,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844424,685250.00
06/15/2014 11:00,1,0.850,ACTIVE,214.3,362.80,60.03,1402844403,"040051121000195","019011112586793",25.63,14,0.206,319.00,441.84,21.6,21.8,0.072,310544.80000023,310547.90000023,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844426,685251.00
06/15/2014 11:00,0,0.934,ACTIVE,214.19,346.26,59.981,1402844403,"274151322000083","019011112586793",29.32,16.70,0,330.93,353.77,27.7,24.8,0.190,154518.0,154518.0,11709,0,0,0,L,1151911521,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844428,685252.00
06/15/2014 11:00,0,0.963,ACTIVE,215.32,344.45,59.975,1402844403,"274151322000076","019011112586793",30.18,16.30,0,331.83,354.97,29.4,26.5,0.190,158472.2,158472.2,11676,0,0,0,L,1151911521,0,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844429,685253.00
06/15/2014 11:00,0,0.637,ACTIVE,214.64,418.70,59.981,1402844403,"274151322000094","019011112586793",39.38,18.00,0,335.14,440.94,25.2,22.4,0.164,99284.0,99284.0,11982,0,0,0,L,1151911521,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844431,685254.00
06/15/2014 11:00,0,0.939,ACTIVE,214.41,341.75,59.991,1402844403,"274151322000052","019011112586793",29.96,16.70,0,330.33,354.37,28.5,25.6,0.190,154860.3,154860.3,11671,0,0,0,L,1151911521,0,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844433,685255.00
06/15/2014 11:00,0,0.922,ACTIVE,214.64,342.05,59.981,1402844403,"274151322000085","019011112586793",29.72,16.30,0,331.53,353.77,27.8,24.9,0.172,153947.7,153947.7,11644,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844434,685256.00
06/15/2014 11:00,0,0.924,ACTIVE,214.41,346.86,59.970,1402844403,"274151322000087","019011112586793",29.16,20.70,0,331.23,354.07,27.3,24.4,0.177,147894.4,147894.4,11680,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844436,685257.00
06/15/2014 11:00,0,0.918,ACTIVE,213.96,344.76,59.975,1402844403,"274151322000088","019011112586793",28.92,16.30,0,330.93,353.47,26.9,24.0,0.172,149181.2,149181.2,11676,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844438,685258.00
06/15/2014 11:00,0,0.951,ACTIVE,214.41,342.65,59.991,1402844403,"274151322000095","019011112586793",29.92,16.30,0,330.63,354.07,28.8,25.9,0.190,156836.0,156836.0,11686,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844440,685259.00
06/15/2014 11:00,0,0.660,ACTIVE,215.09,415.09,59.970,1402844403,"274151322000068","019011112586793",39.06,19.30,0,332.13,442.74,26.0,23.2,0.159,97244.5,97244.5,12069,0,0,0,L,1151911521,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844441,685260.00
06/15/2014 11:00,0,0.941,ACTIVE,214.41,346.26,59.981,1402844403,"274151322000054","019011112586793",29.40,16.70,0,330.93,353.77,28.0,25.1,0.186,152511.1,152511.1,11796,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402844443,685261.00
06/15/2014 11:15,1,1.664,ACTIVE,214.7,392.78,60.03,1402845303,"040051121000097","019011112586793",27.60,15,0.276,314.44,443.32,45.7,45.7,0.252,324760.49999991,324767.59999991,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845306,685262.00
06/15/2014 11:15,1,1.692,ACTIVE,214.1,325.21,60.03,1402845303,"040051121000095","019011112586793",24.59,14,0.257,313.66,440.07,41.4,38.5,0.303,291841.90000003,291847.90000003,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845308,685263.00
06/15/2014 11:15,1,1.097,ACTIVE,214.9,401.06,60.03,1402845303,"033051125000132","019011112586793",36.35,15,0.240,316.90,443.08,39.6,32.0,0.080,265874.69999953,265880.59999953,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845311,685264.00
06/15/2014 11:15,1,1.091,ACTIVE,214.8,379.16,60.03,1402845303,"033051125000135","019011112586793",36.17,15,0.246,317.85,444.37,39.2,31.0,0.230,261714.19999986,261720.39999986,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845313,685265.00
06/15/2014 11:15,1,1.713,ACTIVE,214.8,422.33,60.03,1402845303,"040051121000116","019011112586793",27.27,13,0.283,312.69,442.64,46.5,36.8,0.131,308166.49999995,308173.49999995,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845315,685266.00
06/15/2014 11:15,1,1.671,ACTIVE,214.8,339.98,60.03,1402845303,"040051121000068","019011112586793",25.08,14,0.265,318.10,442.56,41.7,32.3,0.323,311354.50000004,311360.80000005,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845317,685267.00
06/15/2014 11:15,1,1.274,ACTIVE,214.4,422.17,60.03,1402845303,"033051125000118","019011112586793",40.88,15,0.281,308.20,449.05,51.8,56.0,0.177,339331.50000004,339339.80000005,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845319,685268.00
06/15/2014 11:15,1,1.293,ACTIVE,215.3,432.70,60.03,1402845303,"033051125000150","019011112586793",40.82,15,0.333,307.08,449.13,52.5,57.0,0.104,342240.99999962,342249.3999996,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845322,685269.00
06/15/2014 11:15,1,1.713,ACTIVE,214.7,377.34,60.03,1402845303,"040051121000185","019011112586793",26.68,14,0.282,316.21,442.78,45.4,45.4,0.298,307669.0000001,307675.70000009,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845324,685270.00
