ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 11:15,1,1.720,ACTIVE,214.8,367.92,60.03,1402845303,"040051121000195","019011112586793",26.60,14,0.279,320.10,443.91,45.5,38.1,0.269,310547.90000023,310554.80000023,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845326,685271.00
06/15/2014 11:15,0,1.830,ACTIVE,215.54,347.76,59.986,1402845303,"274151322000083","019011112586793",30.28,17.30,0,334.54,369.40,56.1,52.2,0.393,154526.8,154526.8,11710,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845328,685272.00
06/15/2014 11:15,0,1.943,ACTIVE,216.00,359.18,59.981,1402845303,"274151322000076","019011112586793",30.45,17.30,0,335.44,371.51,59.9,55.9,0.411,158481.7,158481.7,11677,0,0,0,L,1151911521,0,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845330,685273.00
06/15/2014 11:15,0,1.227,ACTIVE,215.54,434.33,59.975,1402845303,"274151322000094","019011112586793",40.47,18.70,0,333.93,461.08,50.1,46.5,0.340,99292.0,99292.0,11983,0,0,0,L,1151911521,0,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845331,685274.00
06/15/2014 11:15,0,1.881,ACTIVE,215.09,352.57,59.975,1402845303,"274151322000052","019011112586793",30.16,17.50,0,333.93,369.40,57.5,53.5,0.389,154869.3,154869.3,11672,0,0,0,L,1151911521,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845333,685275.00
06/15/2014 11:15,0,1.865,ACTIVE,215.77,352.27,59.970,1402845303,"274151322000085","019011112586793",29.86,17.30,0,335.14,369.70,56.4,52.5,0.376,153956.5,153956.5,11645,0,0,0,L,1151911521,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845335,685276.00
06/15/2014 11:15,0,1.820,ACTIVE,215.32,357.38,59.981,1402845303,"274151322000087","019011112586793",30.04,21.50,0,334.24,369.10,55.4,51.5,0.376,147903.1,147903.1,11681,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845337,685277.00
06/15/2014 11:15,0,1.830,ACTIVE,214.87,360.38,59.970,1402845303,"274151322000088","019011112586793",30.00,17.30,0,333.03,369.10,55.6,51.8,0.376,149189.8,149189.8,11677,0,0,0,L,1151911521,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845339,685278.00
06/15/2014 11:15,0,1.941,ACTIVE,215.77,355.88,59.981,1402845303,"274151322000095","019011112586793",30.71,17.00,0,334.24,371.21,60.4,56.3,0.402,156845.3,156845.3,11687,0,0,0,L,1151911521,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845340,685279.00
06/15/2014 11:15,0,1.273,ACTIVE,216.67,443.94,59.970,1402845303,"274151322000068","019011112586793",40.93,20.00,0,334.24,465.89,53.0,49.3,0.349,97252.6,97252.6,12070,0,0,0,L,1151911521,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845342,685280.00
06/15/2014 11:15,0,1.900,ACTIVE,216.00,350.47,59.975,1402845303,"274151322000054","019011112586793",29.86,17.50,0,334.54,370.60,57.5,53.6,0.380,152520.0,152520.0,11797,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402845344,685281.00
06/15/2014 11:30,1,3.938,ACTIVE,216.5,330.15,60.03,1402846203,"040051121000097","019011112586793",27.18,17,0.473,301.86,451.24,106.5,102.1,0.483,324767.59999991,324786.59999991,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846206,685282.00
06/15/2014 11:30,1,3.937,ACTIVE,216.1,340.41,60.00,1402846203,"040051121000095","019011112586793",24.81,17,0.428,299.68,448.36,97.2,92.3,0.444,291847.90000003,291864.80000003,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846208,685283.00
06/15/2014 11:30,1,2.630,ACTIVE,216.8,336.37,60.03,1402846203,"033051125000132","019011112586793",36.24,17,0.417,303.72,449.03,94.8,90.2,0.438,265880.59999953,265896.69999953,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846210,685284.00
06/15/2014 11:30,1,2.608,ACTIVE,216.6,333.48,60.00,1402846203,"033051125000135","019011112586793",36.20,17,0.419,301.68,449.99,93.9,90.3,0.435,261720.39999986,261735.59999986,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846212,685285.00
06/15/2014 11:30,1,4.165,ACTIVE,216.4,338.23,60.00,1402846203,"040051121000116","019011112586793",27.21,15,0.502,301.74,449.73,112.7,108.0,0.515,308173.49999995,308192.39999995,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846215,685286.00
06/15/2014 11:30,1,4.355,ACTIVE,217.1,342.11,60.00,1402846203,"040051121000068","019011112586793",24.57,16,0.472,304.47,448.51,106.5,101.9,0.487,311360.80000005,311378.00000004,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846217,685287.00
06/15/2014 11:30,1,3.252,ACTIVE,216.3,324.90,60.03,1402846203,"033051125000118","019011112586793",41.02,17,0.596,303.08,450.41,132.7,128.6,0.598,339339.80000005,339359.00000004,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846219,685288.00
06/15/2014 11:30,1,3.359,ACTIVE,216.3,327.86,60.00,1402846203,"033051125000150","019011112586793",41.24,17,0.617,302.01,451.08,137.8,132.8,0.618,342249.3999996,342268.79999958,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846221,685289.00
06/15/2014 11:30,1,4.626,ALERT,217.0,344.07,60.00,1402846203,"040051121000185","019011112586793",26.93,17,0.552,302.95,450.29,123.9,119.0,0.560,307675.70000009,307694.40000008,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402846224,685290.00
06/15/2014 11:30,1,4.785,ACTIVE,216.5,324.45,60.00,1402846203,"040051121000195","019011112586793",26.75,17,0.567,303.42,450.56,127.4,122.2,0.577,310554.80000023,310573.70000023,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846226,685291.00
06/15/2014 11:30,0,5.141,ACTIVE,217.13,348.66,59.938,1402846203,"274151322000083","019011112586793",29.88,24.00,0,333.93,383.23,155.5,148.1,0.610,154549.6,154549.6,11711,0,0,0,L,1151911521,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846228,685292.00
06/15/2014 11:30,0,5.650,ACTIVE,218.48,361.59,59.954,1402846203,"274151322000076","019011112586793",30.79,23.30,0,335.44,389.24,175.9,167.9,0.672,158506.2,158506.2,11678,0,0,0,L,1151911521,0,124.49,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846230,685293.00
06/15/2014 11:30,0,3.816,ACTIVE,217.80,428.61,59.965,1402846203,"274151322000094","019011112586793",40.06,24.80,0,409.38,482.12,153.3,146.1,0.583,99312.4,99312.4,11984,0,0,0,L,1151911521,0,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846232,685294.00
06/15/2014 11:30,0,5.496,ACTIVE,218.03,373.31,59.959,1402846203,"274151322000052","019011112586793",30.02,23.80,0,333.63,384.43,167.1,159.3,0.628,154892.5,154892.5,11673,0,0,0,L,1151911521,0,123.81,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846233,685295.00
06/15/2014 11:30,0,5.152,ACTIVE,217.80,352.57,59.965,1402846203,"274151322000085","019011112586793",29.92,22.80,0,334.84,384.13,156.3,148.9,0.588,153979.4,153979.4,11646,0,0,0,L,1151911521,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846235,685296.00
06/15/2014 11:30,0,4.969,ACTIVE,217.58,349.26,59.965,1402846203,"274151322000087","019011112586793",29.32,27.00,0,333.93,382.93,147.6,140.5,0.557,147925.3,147925.3,11682,0,0,0,L,1151911521,0,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846237,685297.00
06/15/2014 11:30,0,4.908,ACTIVE,217.13,354.97,59.959,1402846203,"274151322000088","019011112586793",29.68,22.30,0,333.33,383.83,147.4,140.3,0.544,149212.4,149212.4,11678,0,0,0,L,1151911521,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846238,685298.00
06/15/2014 11:30,0,5.125,ACTIVE,217.13,350.17,59.970,1402846203,"274151322000095","019011112586793",29.68,23.50,0,333.63,386.23,154.2,146.9,0.575,156869.8,156869.8,11688,0,0,0,L,1151911521,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846240,685299.00
06/15/2014 11:30,0,3.275,ACTIVE,218.26,435.53,59.965,1402846203,"274151322000068","019011112586793",40.75,26.80,0,412.08,477.01,135.9,129.3,0.508,97273.4,97273.4,12071,0,0,0,L,1151911521,0,124.94,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846242,685300.00
06/15/2014 11:30,0,5.004,ACTIVE,217.58,354.67,59.975,1402846203,"274151322000054","019011112586793",29.84,23.50,0,333.93,384.43,151.1,143.9,0.566,152543.1,152543.1,11798,0,0,0,L,1151911521,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402846243,685301.00
06/15/2014 11:45,1,4.861,ACTIVE,217.2,354.86,60.00,1402847105,"040051121000097","019011112586793",26.86,20,0.577,316.64,378.14,129.9,124.7,0.583,324786.59999991,324819.89999991,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847107,685302.00
06/15/2014 11:45,1,4.782,ACTIVE,217.1,360.60,60.00,1402847105,"040051121000095","019011112586793",24.31,19,0.513,316.90,373.62,115.6,110.7,0.520,291864.80000003,291894.70000003,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847110,685303.00
06/15/2014 11:45,1,3.086,ACTIVE,216.9,325.43,60.00,1402847105,"033051125000132","019011112586793",35.67,19,0.484,318.23,370.52,109.5,104.4,0.500,265896.69999953,265925.29999953,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847112,685304.00
06/15/2014 11:45,1,3.042,ACTIVE,216.8,351.27,60.03,1402847105,"033051125000135","019011112586793",35.54,20,0.479,318.23,371.09,107.5,103.7,0.493,261735.59999986,261763.99999986,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847114,685305.00
06/15/2014 11:45,1,4.760,ACTIVE,216.4,344.09,60.03,1402847105,"040051121000116","019011112586793",26.64,18,0.562,315.61,376.18,126.2,120.9,0.568,308192.39999995,308225.39999995,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847116,685306.00
06/15/2014 11:45,1,4.841,ACTIVE,216.8,354.63,60.03,1402847105,"040051121000068","019011112586793",24.21,19,0.518,317.43,373.10,116.6,111.9,0.531,311378.00000004,311408.30000005,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847118,685307.00
06/15/2014 11:45,1,3.533,ACTIVE,216.7,366.68,60.03,1402847105,"033051125000118","019011112586793",40.67,19,0.642,313.36,382.32,143.0,138.3,0.645,339359.00000004,339396.40000008,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847121,685308.00
06/15/2014 11:45,1,3.562,ACTIVE,216.9,346.81,60.00,1402847105,"033051125000150","019011112586793",40.56,20,0.644,313.98,383.69,143.7,138.7,0.644,342268.79999958,342306.19999962,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847123,685309.00
06/15/2014 11:45,1,4.852,ACTIVE,216.9,363.37,60.00,1402847105,"040051121000185","019011112586793",26.49,19,0.569,317.45,376.75,127.9,122.7,0.577,307694.40000008,307727.60000009,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847125,685310.00
06/15/2014 11:45,1,4.930,ACTIVE,217.1,340.17,60.03,1402847105,"040051121000195","019011112586793",26.36,20,0.575,316.22,376.90,129.3,124.0,0.582,310573.70000023,310607.00000023,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847127,685311.00
06/15/2014 11:45,0,5.088,ACTIVE,217.58,366.10,59.991,1402847105,"274151322000083","019011112586793",29.14,29.30,0,333.63,389.54,150.1,143.0,0.592,154588.0,154588.0,11712,0,0,0,L,1151911521,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847129,685312.00
06/15/2014 11:45,0,5.379,ACTIVE,218.71,367.90,59.965,1402847105,"274151322000076","019011112586793",29.78,29.50,0,338.44,394.35,162.2,154.7,0.619,158547.5,158547.5,11679,0,0,0,L,1151911521,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847131,685313.00
06/15/2014 11:45,0,3.479,ACTIVE,217.80,429.22,59.965,1402847105,"274151322000094","019011112586793",39.50,29.80,0,404.87,470.09,137.7,131.0,0.517,99347.4,99347.4,11985,0,0,0,L,1151911521,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847133,685314.00
06/15/2014 11:45,0,5.205,ACTIVE,218.26,367.00,59.975,1402847105,"274151322000052","019011112586793",29.16,29.30,0,333.93,391.64,153.6,146.3,0.583,154931.4,154931.4,11674,0,0,0,L,1151911521,0,124.04,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847134,685315.00
06/15/2014 11:45,0,5.156,ACTIVE,218.03,352.57,59.981,1402847105,"274151322000085","019011112586793",29.10,27.30,0,337.54,390.44,151.9,144.7,0.570,154017.6,154017.6,11647,0,0,0,L,1151911521,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847136,685316.00
06/15/2014 11:45,0,5.074,ACTIVE,218.03,369.70,59.970,1402847105,"274151322000087","019011112586793",28.29,33.00,0,334.84,388.34,145.3,138.3,0.548,147962.1,147962.1,11683,0,0,0,L,1151911521,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847138,685317.00
06/15/2014 11:45,0,5.082,ACTIVE,218.03,350.77,59.965,1402847105,"274151322000088","019011112586793",29.10,27.50,0,333.63,390.44,149.9,142.7,0.557,149250.2,149250.2,11679,0,0,0,L,1151911521,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847139,685318.00
06/15/2014 11:45,0,5.400,ACTIVE,217.80,370.30,59.954,1402847105,"274151322000095","019011112586793",29.60,29.80,0,333.63,390.14,161.7,154.2,0.597,156910.6,156910.6,11689,0,0,0,L,1151911521,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847142,685319.00
06/15/2014 11:45,0,3.471,ACTIVE,218.71,436.43,59.959,1402847105,"274151322000068","019011112586793",39.54,31.00,0,407.57,472.20,138.9,132.2,0.521,97308.5,97308.5,12072,0,0,0,L,1151911521,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847143,685320.00
06/15/2014 11:45,0,5.094,ACTIVE,218.03,354.37,59.965,1402847105,"274151322000054","019011112586793",29.26,28.50,0,332.43,391.34,150.9,143.8,0.570,152581.3,152581.3,11799,0,0,0,L,1151911521,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402847145,685321.00
06/15/2014 12:00,1,2.864,ACTIVE,215.9,325.44,60.03,1402848003,"040051121000097","019011112586793",27.15,20,0.339,316.09,370.30,77.3,73.0,0.365,324819.89999991,324844.49999991,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848005,685322.00
06/15/2014 12:00,1,2.868,ALERT,215.0,342.56,60.03,1402848003,"040051121000095","019011112586793",24.53,20,0.302,316.48,365.95,70.0,65.0,0.326,291894.70000003,291916.50000003,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402848008,685323.00
06/15/2014 12:00,1,1.856,ALERT,215.7,344.48,60.03,1402848003,"033051125000132","019011112586793",35.92,20,0.288,319.52,365.31,66.3,62.2,0.319,265925.29999953,265946.19999953,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402848011,685324.00
06/15/2014 12:00,1,1.831,ACTIVE,215.5,325.18,60.03,1402848003,"033051125000135","019011112586793",35.81,20,0.287,299.93,444.37,65.2,61.8,0.316,261763.99999986,261784.69999986,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848013,685325.00
06/15/2014 12:00,1,2.872,ACTIVE,215.0,328.60,60.03,1402848003,"040051121000116","019011112586793",26.82,19,0.335,317.58,369.60,76.6,71.9,0.361,308225.39999995,308249.59999995,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848015,685326.00
06/15/2014 12:00,1,2.867,ACTIVE,215.0,326.18,60.03,1402848003,"040051121000068","019011112586793",24.47,20,0.306,317.64,366.83,69.8,65.6,0.333,311408.30000005,311430.40000007,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848017,685327.00
06/15/2014 12:00,1,2.118,ACTIVE,214.6,351.46,60.03,1402848003,"033051125000118","019011112586793",40.27,20,0.379,315.65,375.36,84.8,81.0,0.400,339396.40000008,339423.50000004,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848020,685328.00
06/15/2014 12:00,1,2.117,ACTIVE,215.1,324.86,60.03,1402848003,"033051125000150","019011112586793",40.38,20,0.378,315.16,375.50,85.0,81.2,0.402,342306.19999962,342333.39999961,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848022,685329.00
06/15/2014 12:00,1,2.803,ACTIVE,215.3,346.45,60.00,1402848003,"040051121000185","019011112586793",26.63,20,0.325,318.65,369.43,74.2,70.0,0.351,307727.60000009,307751.50000009,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848024,685330.00
06/15/2014 12:00,1,2.829,ALERT,215.1,333.20,60.03,1402848003,"040051121000195","019011112586793",26.51,20,0.329,314.19,369.08,74.6,70.8,0.353,310607.00000023,310631.00000023,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402765035,685331.00
06/15/2014 12:00,0,2.961,ACTIVE,216.22,352.57,59.965,1402848003,"274151322000083","019011112586793",29.66,29.80,0,334.54,381.42,89.0,84.0,0.354,154616.0,154616.0,11713,0,0,0,L,1151911521,0,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402765037,685332.00
06/15/2014 12:00,0,3.133,ACTIVE,216.90,356.48,59.959,1402848003,"274151322000076","019011112586793",30.24,29.80,0,337.84,386.83,96.0,90.7,0.367,158577.7,158577.7,11680,0,0,0,L,1151911521,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402765039,685333.00
06/15/2014 12:00,0,1.938,ACTIVE,216.67,441.54,59.981,1402848003,"274151322000094","019011112586793",40.83,30.30,0,405.47,475.50,79.8,75.1,0.301,99372.8,99372.8,11986,0,0,0,L,1151911521,0,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402765041,685334.00
06/15/2014 12:00,0,3.014,ACTIVE,216.45,354.67,59.954,1402848003,"274151322000052","019011112586793",29.60,29.30,0,334.54,383.83,90.3,85.3,0.336,154959.7,154959.7,11675,0,0,0,L,1151911521,0,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402765043,685335.00
06/15/2014 12:00,0,2.988,ACTIVE,216.67,355.88,59.970,1402848003,"274151322000085","019011112586793",29.32,28.80,0,335.44,383.23,88.7,83.7,0.331,154045.4,154045.4,11648,0,0,0,L,1151911521,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402765044,685336.00
06/15/2014 12:00,0,2.963,ACTIVE,216.67,350.17,59.981,1402848003,"274151322000087","019011112586793",28.47,35.60,0,334.84,381.73,85.4,80.5,0.314,147988.6,147988.6,11684,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402765046,685337.00
06/15/2014 12:00,0,2.932,ACTIVE,216.00,352.87,59.991,1402848003,"274151322000088","019011112586793",29.42,27.80,0,334.24,383.53,87.4,82.4,0.323,149277.5,149277.5,11680,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402765048,685338.00
06/15/2014 12:00,0,3.104,ACTIVE,216.22,348.36,59.965,1402848003,"274151322000095","019011112586793",30.20,29.80,0,334.54,383.23,94.8,89.6,0.354,156940.2,156940.2,11690,0,0,0,L,1151911521,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402765049,685339.00
06/15/2014 12:00,0,2.020,ACTIVE,217.13,423.20,59.970,1402848003,"274151322000068","019011112586793",39.52,32.00,0,403.97,470.69,80.3,75.6,0.305,97333.7,97333.7,12073,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402765051,685340.00
06/15/2014 12:00,0,2.945,ACTIVE,216.45,352.87,59.975,1402848003,"274151322000054","019011112586793",29.58,29.30,0,333.93,381.42,88.2,83.2,0.331,152608.9,152608.9,11800,0,0,0,L,1151911521,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402765053,685341.00
06/15/2014 12:15,1,2.003,ACTIVE,214.1,351.10,60.03,1402848903,"040051121000097","019011112586793",26.82,19,0.299,300.56,450.16,53.4,42.9,0.419,324844.49999991,324858.79999991,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848905,685342.00
06/15/2014 12:15,1,1.973,ACTIVE,213.9,426.67,60.00,1402848903,"040051121000095","019011112586793",24.80,19,0.283,299.43,445.99,48.7,36.7,0.097,291916.50000003,291929.10000003,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848908,685343.00
06/15/2014 12:15,1,1.301,ACTIVE,213.7,385.29,60.00,1402848903,"033051125000132","019011112586793",35.42,20,0.282,302.74,449.65,45.8,36.5,0.293,265946.19999953,265958.19999953,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848910,685344.00
06/15/2014 12:15,1,1.266,ACTIVE,214.1,361.24,60.00,1402848903,"033051125000135","019011112586793",35.95,20,0.289,298.75,451.41,45.3,47.1,0.285,261784.69999986,261796.49999986,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848912,685345.00
06/15/2014 12:15,1,1.990,ACTIVE,213.6,403.62,60.00,1402848903,"040051121000116","019011112586793",26.98,18,0.330,300.31,449.04,53.4,58.1,0.096,308249.59999995,308263.59999995,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848914,685346.00
06/15/2014 12:15,1,1.991,ACTIVE,213.8,407.74,60.00,1402848903,"040051121000068","019011112586793",24.41,19,0.294,303.04,449.92,48.3,50.3,0.144,311430.40000007,311442.80000005,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848916,685347.00
06/15/2014 12:15,1,1.535,ACTIVE,213.7,410.23,60.00,1402848903,"033051125000118","019011112586793",35.81,19,0.288,301.73,452.62,54.7,46.8,0.090,339423.50000004,339438.90000008,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848919,685348.00
06/15/2014 12:15,1,1.543,ACTIVE,213.5,398.09,60.00,1402848903,"033051125000150","019011112586793",35.49,19,0.273,300.28,453.53,54.5,42.8,0.256,342333.39999961,342348.69999962,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848921,685349.00
06/15/2014 12:15,1,1.943,ACTIVE,214.2,344.50,60.00,1402848903,"040051121000185","019011112586793",26.45,19,0.319,302.03,451.04,51.1,51.8,0.412,307751.50000009,307765.10000009,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848923,685350.00
06/15/2014 12:15,1,1.952,ACTIVE,213.6,341.86,60.00,1402848903,"040051121000195","019011112586793",26.37,20,0.341,302.21,450.81,51.2,40.5,0.391,310631.00000023,310643.90000023,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848925,685351.00
06/15/2014 12:15,0,2.082,ACTIVE,215.09,353.47,59.944,1402848903,"274151322000083","019011112586793",29.44,26.00,0,330.63,382.03,62.1,58.0,0.442,154632.5,154632.5,11714,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848927,685352.00
06/15/2014 12:15,0,2.197,ACTIVE,215.32,362.19,59.928,1402848903,"274151322000076","019011112586793",30.12,25.80,0,331.53,384.43,67.0,62.7,0.455,158595.5,158595.5,11681,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848929,685353.00
06/15/2014 12:15,0,1.363,ACTIVE,214.87,434.63,59.954,1402848903,"274151322000094","019011112586793",40.35,26.80,0,402.46,471.90,55.6,51.8,0.380,99387.5,99387.5,11987,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848930,685354.00
06/15/2014 12:15,0,2.088,ACTIVE,215.09,354.07,59.944,1402848903,"274151322000052","019011112586793",29.78,25.50,0,331.53,381.73,62.9,58.8,0.433,154976.4,154976.4,11676,0,0,0,L,1151911521,0,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848932,685355.00
06/15/2014 12:15,0,2.053,ACTIVE,214.87,354.37,59.954,1402848903,"274151322000085","019011112586793",29.68,25.80,0,331.53,384.13,61.6,57.6,0.411,154061.8,154061.8,11649,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848934,685356.00
06/15/2014 12:15,0,2.047,ACTIVE,215.32,357.38,59.970,1402848903,"274151322000087","019011112586793",28.92,33.00,0,330.33,381.12,59.9,55.9,0.407,148004.4,148004.4,11685,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848935,685357.00
06/15/2014 12:15,0,2.035,ACTIVE,214.64,353.47,59.944,1402848903,"274151322000088","019011112586793",29.30,25.00,0,330.93,382.33,60.5,56.5,0.398,149293.6,149293.6,11681,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848937,685358.00
06/15/2014 12:15,0,2.170,ACTIVE,215.32,356.78,59.938,1402848903,"274151322000095","019011112586793",30.00,26.30,0,331.23,382.93,66.0,61.7,0.424,156957.7,156957.7,11691,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848939,685359.00
06/15/2014 12:15,0,1.398,ACTIVE,216.22,429.82,59.954,1402848903,"274151322000068","019011112586793",39.74,27.50,0,401.86,468.59,56.5,52.6,0.380,97348.6,97348.6,12074,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848941,685360.00
06/15/2014 12:15,0,2.053,ACTIVE,214.87,355.58,59.949,1402848903,"274151322000054","019011112586793",29.68,25.80,0,328.22,382.63,61.6,57.6,0.415,152625.3,152625.3,11801,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402848942,685361.00
06/15/2014 12:30,1,1.945,ACTIVE,215.1,362.21,60.03,1402849803,"040051121000097","019011112586793",27.09,19,0.340,301.82,449.16,52.4,55.2,0.323,324858.79999991,324871.19999991,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849806,685362.00
06/15/2014 12:30,1,1.968,ACTIVE,214.5,347.61,60.00,1402849803,"040051121000095","019011112586793",24.34,19,0.272,317.74,437.40,47.6,47.9,0.329,291929.10000003,291939.90000003,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849808,685363.00
06/15/2014 12:30,1,1.271,ACTIVE,214.6,419.61,60.03,1402849803,"033051125000132","019011112586793",35.44,19,0.266,318.51,434.63,44.8,36.3,0.089,265958.19999953,265968.49999953,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849811,685364.00
06/15/2014 12:30,1,1.236,ACTIVE,215.1,361.37,60.03,1402849803,"033051125000135","019011112586793",35.98,19,0.265,320.48,435.58,44.2,34.8,0.308,261796.49999986,261806.99999986,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849813,685365.00
06/15/2014 12:30,1,1.948,ACTIVE,214.7,403.73,60.00,1402849803,"040051121000116","019011112586793",26.94,18,0.329,301.59,448.23,52.2,41.9,0.268,308263.59999995,308275.59999995,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849815,685366.00
06/15/2014 12:30,1,1.934,ACTIVE,214.7,408.65,60.00,1402849803,"040051121000068","019011112586793",24.53,19,0.290,323.46,443.61,47.2,37.4,0.128,311442.80000005,311453.70000009,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849817,685367.00
06/15/2014 12:30,1,1.497,ACTIVE,214.9,324.97,60.03,1402849803,"033051125000118","019011112586793",36.25,19,0.283,300.53,449.59,54.0,48.1,0.357,339438.90000008,339451.20000003,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849820,685368.00
06/15/2014 12:30,1,1.503,ACTIVE,215.3,420.69,60.00,1402849803,"033051125000150","019011112586793",36.38,19,0.259,301.86,450.12,54.4,37.1,0.141,342348.69999962,342361.0999996,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849822,685369.00
06/15/2014 12:30,1,1.901,ACTIVE,214.6,424.89,60.00,1402849803,"040051121000185","019011112586793",26.45,19,0.306,304.62,448.16,50.0,39.1,0.115,307765.10000009,307776.80000009,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849824,685370.00
06/15/2014 12:30,1,1.881,ACTIVE,214.7,429.54,60.00,1402849803,"040051121000195","019011112586793",26.69,19,0.295,304.77,448.51,49.9,52.3,0.117,310643.90000023,310655.90000023,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849826,685371.00
06/15/2014 12:30,0,2.018,ACTIVE,215.77,354.97,59.970,1402849803,"274151322000083","019011112586793",29.76,24.50,0,334.84,373.91,60.8,56.8,0.438,154647.2,154647.2,11715,0,0,0,L,1151911521,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849828,685372.00
06/15/2014 12:30,0,2.154,ACTIVE,216.67,364.59,60.002,1402849803,"274151322000076","019011112586793",30.00,24.30,0,336.94,378.72,65.4,61.2,0.446,158611.3,158611.3,11682,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849830,685373.00
06/15/2014 12:30,0,1.350,ACTIVE,215.54,435.23,59.954,1402849803,"274151322000094","019011112586793",39.94,25.50,0,403.07,463.78,54.2,50.4,0.380,99400.7,99400.7,11988,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849831,685374.00
06/15/2014 12:30,0,2.039,ACTIVE,215.09,355.28,59.970,1402849803,"274151322000052","019011112586793",29.82,24.30,0,335.14,375.71,61.6,57.5,0.415,154991.2,154991.2,11677,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849833,685375.00
06/15/2014 12:30,0,2.021,ACTIVE,215.77,360.69,59.965,1402849803,"274151322000085","019011112586793",29.44,24.50,0,336.34,373.61,60.3,56.3,0.402,154076.3,154076.3,11650,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849835,685376.00
06/15/2014 12:30,0,1.994,ACTIVE,215.54,357.38,59.965,1402849803,"274151322000087","019011112586793",29.08,32.40,0,336.04,374.51,58.8,54.8,0.398,148018.6,148018.6,11686,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849837,685377.00
06/15/2014 12:30,0,1.996,ACTIVE,214.87,349.86,59.938,1402849803,"274151322000088","019011112586793",29.24,23.80,0,335.44,373.31,59.1,55.1,0.393,149307.8,149307.8,11682,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849839,685378.00
06/15/2014 12:30,0,2.115,ACTIVE,215.09,352.27,59.970,1402849803,"274151322000095","019011112586793",30.18,24.80,0,335.44,375.71,64.7,60.5,0.438,156973.3,156973.3,11692,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849840,685379.00
06/15/2014 12:30,0,1.377,ACTIVE,216.45,424.41,59.975,1402849803,"274151322000068","019011112586793",39.44,26.00,0,400.96,462.28,55.2,51.3,0.367,97361.8,97361.8,12075,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849842,685380.00
06/15/2014 12:30,0,2.012,ACTIVE,215.54,355.58,59.975,1402849803,"274151322000054","019011112586793",29.62,24.50,0,335.14,374.51,60.4,56.3,0.411,152639.8,152639.8,11802,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402849844,685381.00
06/15/2014 12:45,1,2.341,ALERT,215.5,350.76,60.00,1402850703,"040051121000097","019011112586793",27.35,18,0.346,297.80,451.50,63.7,63.8,0.436,324871.19999991,324884.49999991,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402850706,685382.00
06/15/2014 12:45,1,2.375,ACTIVE,215.2,338.32,60.00,1402850703,"040051121000095","019011112586793",24.40,18,0.308,297.79,445.78,57.6,38.1,0.378,291939.90000003,291951.40000003,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850708,685383.00
06/15/2014 12:45,1,1.530,ACTIVE,215.5,395.18,60.00,1402850703,"033051125000132","019011112586793",35.81,19,0.279,305.19,447.66,54.5,40.9,0.246,265968.49999953,265979.59999953,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850711,685384.00
06/15/2014 12:45,1,1.520,ACTIVE,215.3,336.70,60.03,1402850703,"033051125000135","019011112586793",35.55,19,0.336,306.65,449.16,53.8,41.5,0.367,261806.99999986,261818.19999986,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850713,685385.00
06/15/2014 12:45,1,2.367,ACTIVE,214.8,308.89,60.03,1402850703,"040051121000116","019011112586793",26.94,17,0.394,296.00,448.67,63.4,68.7,0.396,308275.59999995,308288.59999995,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850715,685386.00
06/15/2014 12:45,1,2.348,ACTIVE,215.1,335.24,60.00,1402850703,"040051121000068","019011112586793",24.67,18,0.360,303.28,447.35,57.6,64.9,0.360,311453.70000009,311465.60000007,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850717,685387.00
06/15/2014 12:45,1,1.819,ACTIVE,215.2,388.95,60.00,1402850703,"033051125000118","019011112586793",29.81,19,0.322,302.65,449.36,53.9,61.1,0.127,339451.20000003,339463.70000003,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850719,685388.00
06/15/2014 12:45,1,1.831,ACTIVE,215.2,346.42,60.00,1402850703,"033051125000150","019011112586793",30.02,19,0.337,300.08,450.32,54.7,63.7,0.254,342361.0999996,342373.49999964,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850722,685389.00
06/15/2014 12:45,1,2.312,ACTIVE,215.3,410.82,60.03,1402850703,"040051121000185","019011112586793",26.68,18,0.346,300.89,448.83,61.4,58.5,0.119,307776.80000009,307789.50000009,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850724,685390.00
06/15/2014 12:45,1,2.319,ACTIVE,215.1,381.56,60.03,1402850703,"040051121000195","019011112586793",26.64,19,0.364,300.77,448.51,61.4,56.6,0.188,310655.90000023,310668.60000023,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850726,685391.00
06/15/2014 12:45,0,2.436,ACTIVE,216.67,360.99,59.970,1402850703,"274151322000083","019011112586793",30.04,24.00,0,336.94,383.53,74.1,69.6,0.530,154662.8,154662.8,11716,0,0,0,L,1151911521,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850728,685392.00
06/15/2014 12:45,0,2.584,ACTIVE,216.90,356.78,59.965,1402850703,"274151322000076","019011112586793",30.51,25.00,0,338.14,385.93,79.9,75.2,0.305,158628.2,158628.2,11683,0,0,0,L,1151911521,0,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850730,685393.00
06/15/2014 12:45,0,1.600,ACTIVE,216.45,437.33,59.970,1402850703,"274151322000094","019011112586793",40.59,24.80,0,404.57,467.09,67.0,62.7,0.442,99414.6,99414.6,11989,0,0,0,L,1151911521,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850731,685394.00
06/15/2014 12:45,0,2.502,ACTIVE,216.45,355.28,59.970,1402850703,"274151322000052","019011112586793",29.54,23.80,0,336.34,384.13,74.8,70.2,0.517,155007.1,155007.1,11678,0,0,0,L,1151911521,0,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850733,685395.00
06/15/2014 12:45,0,2.430,ACTIVE,216.90,353.77,59.975,1402850703,"274151322000085","019011112586793",29.86,23.80,0,337.24,383.83,73.5,69.0,0.491,154091.9,154091.9,11651,0,0,0,L,1151911521,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850735,685396.00
06/15/2014 12:45,0,2.410,ACTIVE,216.22,359.18,59.970,1402850703,"274151322000087","019011112586793",29.38,32.60,0,336.94,382.93,71.7,67.3,0.499,148033.7,148033.7,11687,0,0,0,L,1151911521,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850737,685397.00
06/15/2014 12:45,0,2.396,ACTIVE,216.45,358.88,59.975,1402850703,"274151322000088","019011112586793",29.86,23.00,0,336.64,383.23,72.5,68.0,0.482,149323.1,149323.1,11683,0,0,0,L,1151911521,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850739,685398.00
06/15/2014 12:45,0,2.623,ACTIVE,216.45,347.46,59.975,1402850703,"274151322000095","019011112586793",29.80,25.50,0,333.03,382.03,79.3,74.6,0.292,156990.0,156990.0,11693,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850740,685399.00
06/15/2014 12:45,0,1.707,ACTIVE,217.35,427.41,59.970,1402850703,"274151322000068","019011112586793",39.04,25.30,0,401.56,470.69,67.2,63.0,0.460,97376.0,97376.0,12076,0,0,0,L,1151911521,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850742,685400.00
06/15/2014 12:45,0,2.455,ACTIVE,216.45,373.31,59.965,1402850703,"274151322000054","019011112586793",29.82,23.80,0,336.64,384.13,74.2,69.6,0.504,152655.4,152655.4,11803,0,0,0,L,1151911521,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402850744,685401.00
06/15/2014 13:00,1,2.354,ACTIVE,215.2,328.17,60.00,1402851603,"040051121000097","019011112586793",27.30,18,0.388,298.10,451.32,63.9,69.9,0.376,324884.49999991,324898.39999991,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851605,685402.00
06/15/2014 13:00,1,2.368,ACTIVE,214.9,430.92,60.00,1402851603,"040051121000095","019011112586793",24.55,18,0.273,297.64,445.98,57.8,38.5,0.103,291951.40000003,291963.70000003,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851608,685403.00
06/15/2014 13:00,1,1.471,ACTIVE,214.8,366.86,60.03,1402851603,"033051125000132","019011112586793",37.15,19,0.257,303.80,447.69,54.4,52.6,0.333,265979.59999953,265991.09999953,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851610,685404.00
06/15/2014 13:00,1,1.531,ACTIVE,215.6,357.90,60.03,1402851603,"033051125000135","019011112586793",35.39,19,0.316,303.66,449.39,53.9,57.7,0.214,261818.19999986,261829.89999986,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851612,685405.00
06/15/2014 13:00,1,2.370,ACTIVE,214.6,332.68,60.00,1402851603,"040051121000116","019011112586793",27.05,17,0.392,296.65,448.13,63.8,47.1,0.426,308288.59999995,308302.29999995,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851614,685406.00
06/15/2014 13:00,1,2.359,ACTIVE,215.3,315.19,60.03,1402851603,"040051121000068","019011112586793",24.67,18,0.341,301.96,447.63,57.9,57.6,0.360,311465.60000007,311477.90000008,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851616,685407.00
06/15/2014 13:00,1,1.829,ACTIVE,215.1,409.56,60.00,1402851603,"033051125000118","019011112586793",29.55,19,0.319,299.97,449.50,53.7,45.1,0.091,339463.70000003,339476.00000004,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851619,685408.00
06/15/2014 13:00,1,1.841,ACTIVE,215.6,367.89,60.00,1402851603,"033051125000150","019011112586793",29.70,18,0.301,301.36,450.26,54.4,60.6,0.186,342373.49999964,342385.89999962,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851621,685409.00
06/15/2014 13:00,1,2.344,ACTIVE,215.2,328.90,60.03,1402851603,"040051121000185","019011112586793",26.50,18,0.385,300.40,448.83,61.8,59.1,0.358,307789.50000009,307802.70000009,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851623,685410.00
06/15/2014 13:00,1,2.335,ACTIVE,215.6,430.82,60.00,1402851603,"040051121000195","019011112586793",26.63,19,0.295,300.23,449.18,61.8,43.2,0.094,310668.60000023,310681.90000023,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851625,685411.00
06/15/2014 13:00,0,2.461,ACTIVE,216.00,356.78,59.965,1402851603,"274151322000083","019011112586793",29.96,23.50,0,338.14,383.23,74.6,70.1,0.530,154679.2,154679.2,11717,0,0,0,L,1151911521,0,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851627,685412.00
06/15/2014 13:00,0,2.621,ACTIVE,216.90,357.98,59.954,1402851603,"274151322000076","019011112586793",30.24,23.30,0,332.13,385.93,80.3,75.6,0.305,158645.8,158645.8,11684,0,0,0,L,1151911521,0,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851629,685413.00
06/15/2014 13:00,0,1.654,ACTIVE,216.22,430.42,59.954,1402851603,"274151322000094","019011112586793",40.20,24.50,0,402.46,469.49,67.8,63.6,0.460,99429.2,99429.2,11990,0,0,0,L,1151911521,0,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851630,685414.00
06/15/2014 13:00,0,2.490,ACTIVE,215.77,358.88,59.959,1402851603,"274151322000052","019011112586793",29.94,23.30,0,337.84,384.13,75.4,70.9,0.508,155023.6,155023.6,11679,0,0,0,L,1151911521,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851632,685415.00
