ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 13:00,0,2.447,ACTIVE,216.22,364.89,59.944,1402851603,"274151322000085","019011112586793",29.88,23.50,0,338.44,383.23,74.0,69.5,0.495,154108.0,154108.0,11652,0,0,0,L,1151911521,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851634,685416.00
06/15/2014 13:00,0,2.449,ACTIVE,216.67,355.28,59.981,1402851603,"274151322000087","019011112586793",29.12,32.40,0,337.54,382.93,72.2,67.7,0.468,148049.4,148049.4,11688,0,0,0,L,1151911521,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851636,685417.00
06/15/2014 13:00,0,2.428,ACTIVE,215.54,366.10,59.954,1402851603,"274151322000088","019011112586793",29.62,22.80,0,338.14,383.53,72.8,68.4,0.486,149338.9,149338.9,11684,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851638,685418.00
06/15/2014 13:00,0,2.596,ACTIVE,216.22,367.00,59.975,1402851603,"274151322000095","019011112586793",30.30,24.00,0,333.33,385.63,79.6,74.9,0.539,157007.4,157007.4,11694,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851640,685419.00
06/15/2014 13:00,0,1.645,ACTIVE,217.13,441.84,59.965,1402851603,"274151322000068","019011112586793",40.47,25.00,0,400.06,469.79,66.3,62.1,0.438,97390.8,97390.8,12077,0,0,0,L,1151911521,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851641,685420.00
06/15/2014 13:00,0,2.467,ACTIVE,216.00,364.89,59.954,1402851603,"274151322000054","019011112586793",29.74,23.50,0,338.14,384.13,74.3,69.8,0.504,152671.6,152671.6,11804,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402851643,685421.00
06/15/2014 13:15,1,3.230,ACTIVE,216.1,323.82,60.03,1402852503,"040051121000097","019011112586793",27.27,19,0.387,293.80,451.58,87.6,83.2,0.407,324898.39999991,324917.09999991,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852505,685422.00
06/15/2014 13:15,1,3.202,ACTIVE,215.4,334.33,60.03,1402852503,"040051121000095","019011112586793",24.78,19,0.345,290.01,447.29,78.9,73.9,0.364,291963.70000003,291979.90000003,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852507,685423.00
06/15/2014 13:15,1,2.077,ACTIVE,216.4,332.25,60.03,1402852503,"033051125000132","019011112586793",36.18,19,0.326,290.76,449.48,74.8,70.5,0.353,265991.09999953,266007.09999953,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852510,685424.00
06/15/2014 13:15,1,2.034,ACTIVE,215.9,333.95,60.03,1402852503,"033051125000135","019011112586793",36.13,19,0.323,294.80,450.88,73.1,69.6,0.344,261829.89999986,261843.79999986,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852512,685425.00
06/15/2014 13:15,1,3.166,ACTIVE,215.4,349.42,60.03,1402852503,"040051121000116","019011112586793",27.09,18,0.375,289.52,449.81,85.3,80.5,0.398,308302.29999995,308320.89999995,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852514,685426.00
06/15/2014 13:15,1,3.147,ACTIVE,216.1,344.89,60.03,1402852503,"040051121000068","019011112586793",24.71,19,0.340,298.10,449.76,77.3,73.2,0.365,311477.90000008,311494.60000007,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852516,685427.00
06/15/2014 13:15,1,2.321,ACTIVE,215.3,333.62,60.03,1402852503,"033051125000118","019011112586793",40.44,19,0.419,293.65,450.64,93.4,89.5,0.429,339476.00000004,339493.30000005,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852519,685428.00
06/15/2014 13:15,1,2.325,ACTIVE,216.2,337.41,60.03,1402852503,"033051125000150","019011112586793",40.32,19,0.415,293.58,450.73,93.2,89.4,0.433,342385.89999962,342403.19999963,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852521,685429.00
06/15/2014 13:15,1,3.077,ACTIVE,216.0,331.95,60.03,1402852503,"040051121000185","019011112586793",26.72,18,0.359,293.98,449.97,81.8,77.4,0.383,307802.70000009,307821.10000009,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852523,685430.00
06/15/2014 13:15,1,3.082,ACTIVE,216.0,327.01,60.03,1402852503,"040051121000195","019011112586793",26.67,19,0.360,289.96,451.01,81.8,77.6,0.384,310681.90000023,310700.30000023,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852525,685431.00
06/15/2014 13:15,0,3.205,ACTIVE,216.45,347.46,59.986,1402852503,"274151322000083","019011112586793",29.80,27.80,0,321.61,383.23,96.6,91.3,0.380,154701.1,154701.1,11718,0,0,0,L,1151911521,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852527,685432.00
06/15/2014 13:15,0,3.393,ACTIVE,217.13,349.26,59.975,1402852503,"274151322000076","019011112586793",30.12,26.80,0,322.81,372.71,103.4,97.9,0.398,158669.5,158669.5,11685,0,0,0,L,1151911521,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852529,685433.00
06/15/2014 13:15,0,2.059,ACTIVE,216.67,441.54,59.981,1402852503,"274151322000094","019011112586793",40.91,27.80,0,397.96,470.99,85.5,80.6,0.327,99448.9,99448.9,11991,0,0,0,L,1151911521,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852530,685434.00
06/15/2014 13:15,0,3.193,ACTIVE,216.45,355.58,59.986,1402852503,"274151322000052","019011112586793",29.94,26.80,0,320.11,383.23,96.8,91.5,0.362,155045.8,155045.8,11680,0,0,0,L,1151911521,0,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852532,685435.00
06/15/2014 13:15,0,3.166,ACTIVE,216.67,347.16,59.981,1402852503,"274151322000085","019011112586793",29.66,26.50,0,321.91,383.83,95.2,89.9,0.349,154129.8,154129.8,11653,0,0,0,L,1151911521,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852534,685436.00
06/15/2014 13:15,0,3.090,ACTIVE,216.67,352.27,59.986,1402852503,"274151322000087","019011112586793",29.30,36.50,0,321.31,382.93,91.6,86.5,0.345,148070.6,148070.6,11689,0,0,0,L,1151911521,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852535,685437.00
06/15/2014 13:15,0,3.078,ACTIVE,216.45,351.67,59.986,1402852503,"274151322000088","019011112586793",29.72,26.00,0,321.01,383.83,92.6,87.5,0.340,149360.4,149360.4,11685,0,0,0,L,1151911521,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852537,685438.00
06/15/2014 13:15,0,3.281,ACTIVE,216.45,348.96,59.986,1402852503,"274151322000095","019011112586793",30.16,28.00,0,322.81,385.03,100.4,95.0,0.371,157030.9,157030.9,11695,0,0,0,L,1151911521,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852539,685439.00
06/15/2014 13:15,0,2.104,ACTIVE,217.58,436.13,59.986,1402852503,"274151322000068","019011112586793",40.53,29.00,0,413.29,477.61,86.0,81.1,0.314,97410.7,97410.7,12078,0,0,0,L,1151911521,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852541,685440.00
06/15/2014 13:15,0,3.111,ACTIVE,216.45,358.58,59.981,1402852503,"274151322000054","019011112586793",29.60,27.00,0,320.71,383.83,93.2,88.1,0.354,152693.5,152693.5,11805,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402852542,685441.00
06/15/2014 13:30,1,3.194,ACTIVE,215.7,325.67,60.03,1402853403,"040051121000097","019011112586793",27.34,19,0.384,317.82,362.87,86.9,82.4,0.407,324917.09999991,324937.39999991,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853405,685442.00
06/15/2014 13:30,1,3.193,ACTIVE,215.8,346.67,60.03,1402853403,"040051121000095","019011112586793",24.65,19,0.341,318.62,358.77,78.3,73.3,0.360,291979.90000003,291997.80000003,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853407,685443.00
06/15/2014 13:30,1,2.070,ACTIVE,215.8,326.33,60.00,1402853403,"033051125000132","019011112586793",36.15,20,0.326,302.03,450.08,74.5,70.0,0.349,266007.09999953,266024.29999953,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853410,685444.00
06/15/2014 13:30,1,2.051,ACTIVE,216.0,350.08,60.00,1402853403,"033051125000135","019011112586793",35.89,20,0.324,303.56,451.32,73.2,69.9,0.346,261843.79999986,261858.89999986,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853412,685445.00
06/15/2014 13:30,1,3.175,ACTIVE,215.4,341.31,60.00,1402853403,"040051121000116","019011112586793",27.09,18,0.375,316.75,361.16,85.6,80.6,0.400,308320.89999995,308340.89999995,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853414,685446.00
06/15/2014 13:30,1,3.151,ACTIVE,216.1,349.60,60.00,1402853403,"040051121000068","019011112586793",24.71,19,0.340,318.44,359.33,77.5,73.1,0.365,311494.60000007,311512.70000009,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853417,685447.00
06/15/2014 13:30,1,2.346,ACTIVE,216.0,355.32,60.03,1402853403,"033051125000118","019011112586793",40.47,20,0.422,315.86,366.30,94.5,90.9,0.436,339493.30000005,339515.90000007,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853419,685448.00
06/15/2014 13:30,1,2.333,ACTIVE,216.4,340.81,60.03,1402853403,"033051125000150","019011112586793",40.81,19,0.422,316.80,366.81,94.7,91.1,0.441,342403.19999963,342425.79999959,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853421,685449.00
06/15/2014 13:30,1,3.142,ACTIVE,215.9,337.46,60.00,1402853403,"040051121000185","019011112586793",26.60,19,0.367,317.28,361.70,83.2,78.9,0.390,307821.10000009,307840.70000009,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853423,685450.00
06/15/2014 13:30,1,3.159,ACTIVE,215.5,343.21,60.03,1402853403,"040051121000195","019011112586793",26.52,20,0.369,316.90,361.92,83.3,79.3,0.390,310700.30000023,310720.20000023,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853425,685451.00
06/15/2014 13:30,0,3.307,ACTIVE,216.00,345.66,59.981,1402853403,"274151322000083","019011112586793",29.52,29.00,0,333.93,373.31,98.9,93.5,0.389,154724.7,154724.7,11719,0,0,0,L,1151911521,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853427,685452.00
06/15/2014 13:30,0,3.471,ACTIVE,217.13,356.48,59.965,1402853403,"274151322000076","019011112586793",30.16,29.00,0,334.84,375.71,106.0,100.4,0.407,158694.8,158694.8,11686,0,0,0,L,1151911521,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853429,685453.00
06/15/2014 13:30,0,2.242,ACTIVE,216.00,418.70,59.965,1402853403,"274151322000094","019011112586793",39.20,29.80,0,406.67,469.79,88.8,83.8,0.336,99470.1,99470.1,11992,0,0,0,L,1151911521,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853431,685454.00
06/15/2014 13:30,0,3.301,ACTIVE,215.77,350.17,59.970,1402853403,"274151322000052","019011112586793",29.62,28.30,0,333.63,373.61,99.0,93.6,0.376,155069.5,155069.5,11681,0,0,0,L,1151911521,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853432,685455.00
06/15/2014 13:30,0,3.230,ACTIVE,216.45,348.36,59.975,1402853403,"274151322000085","019011112586793",29.68,27.80,0,334.84,373.61,97.1,91.8,0.354,154153.2,154153.2,11654,0,0,0,L,1151911521,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853434,685456.00
06/15/2014 13:30,0,3.229,ACTIVE,216.22,353.77,59.965,1402853403,"274151322000087","019011112586793",28.61,38.00,0,334.24,372.71,93.6,88.4,0.354,148093.2,148093.2,11690,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853436,685457.00
06/15/2014 13:30,0,3.209,ACTIVE,215.77,349.86,59.975,1402853403,"274151322000088","019011112586793",29.36,27.30,0,333.93,373.31,95.4,90.2,0.358,149383.4,149383.4,11686,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853438,685458.00
06/15/2014 13:30,0,3.400,ACTIVE,216.00,351.37,59.970,1402853403,"274151322000095","019011112586793",30.10,29.30,0,333.63,375.11,103.7,98.2,0.389,157055.9,157055.9,11696,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853439,685459.00
06/15/2014 13:30,0,2.172,ACTIVE,216.67,429.82,59.944,1402853403,"274151322000068","019011112586793",40.51,30.50,0,408.78,478.21,89.7,84.6,0.331,97431.9,97431.9,12079,0,0,0,L,1151911521,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853441,685460.00
06/15/2014 13:30,0,3.223,ACTIVE,216.00,345.66,59.970,1402853403,"274151322000054","019011112586793",29.52,27.80,0,333.03,373.91,96.3,91.1,0.367,152716.9,152716.9,11806,0,0,0,L,1151911521,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402853443,685461.00
06/15/2014 13:45,1,2.238,ALERT,214.7,364.09,60.03,1402854303,"040051121000097","019011112586793",27.15,19,0.286,299.50,451.01,60.5,45.1,0.377,324937.39999991,324952.89999991,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402854306,685462.00
06/15/2014 13:45,1,2.240,ACTIVE,214.3,354.82,60.00,1402854303,"040051121000095","019011112586793",24.59,19,0.266,299.62,446.00,54.8,46.8,0.377,291997.80000003,292011.30000003,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854309,685463.00
06/15/2014 13:45,1,1.471,ACTIVE,214.3,362.45,60.00,1402854303,"033051125000132","019011112586793",35.21,20,0.329,301.76,449.88,51.5,51.8,0.394,266024.29999953,266037.19999953,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854311,685464.00
06/15/2014 13:45,1,1.434,ACTIVE,215.2,352.21,60.03,1402854303,"033051125000135","019011112586793",35.83,19,0.304,304.03,452.10,51.1,40.8,0.401,261858.89999986,261871.49999986,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854313,685465.00
06/15/2014 13:45,1,2.302,ACTIVE,214.4,314.22,60.00,1402854303,"040051121000116","019011112586793",26.15,18,0.357,298.25,449.92,59.9,56.6,0.369,308340.89999995,308355.19999995,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854316,685466.00
06/15/2014 13:45,1,2.241,ACTIVE,214.9,416.58,60.00,1402854303,"040051121000068","019011112586793",24.52,19,0.271,302.60,450.24,54.7,55.1,0.081,311512.70000009,311526.60000007,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854318,685467.00
06/15/2014 13:45,1,1.661,ACTIVE,214.3,344.04,60.00,1402854303,"033051125000118","019011112586793",40.52,19,0.296,316.94,358.98,66.9,63.3,0.324,339515.90000007,339533.10000006,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854320,685468.00
06/15/2014 13:45,1,1.668,ACTIVE,215.2,344.49,60.03,1402854303,"033051125000150","019011112586793",40.62,19,0.297,315.42,360.35,67.4,63.6,0.322,342425.79999959,342443.0999996,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854322,685469.00
06/15/2014 13:45,1,2.209,ACTIVE,214.6,403.42,60.00,1402854303,"040051121000185","019011112586793",26.57,19,0.318,300.89,450.05,58.4,43.7,0.316,307840.70000009,307855.40000009,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854324,685470.00
06/15/2014 13:45,1,2.361,ACTIVE,214.4,335.73,60.00,1402854303,"040051121000195","019011112586793",23.06,19,0.301,301.23,450.87,54.2,60.3,0.288,310720.20000023,310734.10000023,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854327,685471.00
06/15/2014 13:45,0,2.340,ACTIVE,215.32,355.88,59.965,1402854303,"274151322000083","019011112586793",29.78,25.80,0,329.43,381.73,70.6,66.2,0.495,154742.5,154742.5,11720,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854328,685472.00
06/15/2014 13:45,0,2.475,ACTIVE,215.54,365.19,59.970,1402854303,"274151322000076","019011112586793",30.30,25.50,0,331.83,384.43,75.9,71.3,0.530,158714.1,158714.1,11687,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854330,685473.00
06/15/2014 13:45,0,1.545,ACTIVE,216.00,442.14,59.965,1402854303,"274151322000094","019011112586793",40.26,26.50,0,399.76,468.29,63.9,59.8,0.424,99486.1,99486.1,11993,0,0,0,L,1151911521,0,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854332,685474.00
06/15/2014 13:45,0,2.389,ACTIVE,215.32,351.37,59.981,1402854303,"274151322000052","019011112586793",29.50,25.30,0,329.43,380.22,71.4,67.0,0.473,155087.6,155087.6,11682,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854333,685475.00
06/15/2014 13:45,0,2.332,ACTIVE,215.54,357.38,59.965,1402854303,"274151322000085","019011112586793",29.64,25.30,0,330.93,381.12,70.0,65.7,0.464,154170.8,154170.8,11655,0,0,0,L,1151911521,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854335,685476.00
06/15/2014 13:45,0,2.297,ACTIVE,215.54,363.39,59.959,1402854303,"274151322000087","019011112586793",29.22,35.80,0,328.82,380.22,67.9,63.6,0.464,148110.3,148110.3,11691,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854337,685477.00
06/15/2014 13:45,0,2.314,ACTIVE,215.09,360.99,59.975,1402854303,"274151322000088","019011112586793",29.36,24.30,0,327.62,382.03,68.9,64.6,0.451,149400.7,149400.7,11687,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854339,685478.00
06/15/2014 13:45,0,2.467,ACTIVE,215.54,352.87,59.970,1402854303,"274151322000095","019011112586793",30.10,26.30,0,330.93,380.52,75.2,70.6,0.508,157074.8,157074.8,11697,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854340,685479.00
06/15/2014 13:45,0,1.590,ACTIVE,216.45,434.63,59.965,1402854303,"274151322000068","019011112586793",40.39,27.00,0,401.26,472.50,66.1,61.8,0.429,97448.0,97448.0,12080,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854342,685480.00
06/15/2014 13:45,0,2.346,ACTIVE,215.09,353.17,59.970,1402854303,"274151322000054","019011112586793",29.60,25.00,0,327.92,380.22,70.3,65.9,0.473,152734.5,152734.5,11807,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402854344,685481.00
06/15/2014 14:00,1,2.460,ACTIVE,214.6,323.92,60.03,1402855202,"040051121000097","019011112586793",27.05,19,0.290,299.08,451.56,66.2,62.1,0.318,324952.89999991,324968.49999991,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855205,685482.00
06/15/2014 14:00,1,2.486,ACTIVE,214.4,399.31,60.00,1402855202,"040051121000095","019011112586793",24.17,19,0.343,296.63,446.59,59.8,50.5,0.124,292011.30000003,292023.80000003,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855207,685483.00
06/15/2014 14:00,1,1.599,ACTIVE,215.2,328.53,60.00,1402855202,"033051125000132","019011112586793",35.63,20,0.352,302.63,447.29,56.7,63.0,0.366,266037.19999953,266050.19999953,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855209,685484.00
06/15/2014 14:00,1,2.470,ACTIVE,214.1,321.06,60.03,1402855202,"040051121000116","019011112586793",26.90,18,0.288,297.50,449.94,66.1,61.4,0.316,308355.19999995,308370.49999995,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855214,685485.00
06/15/2014 14:00,1,2.632,ACTIVE,214.7,399.64,60.03,1402855202,"040051121000068","019011112586793",20.78,19,0.277,302.29,449.10,54.4,40.5,0.271,311526.60000007,311539.50000005,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855216,685486.00
06/15/2014 14:00,1,1.828,ACTIVE,215.2,336.63,60.03,1402855202,"033051125000118","019011112586793",40.32,20,0.324,316.18,351.85,73.3,69.8,0.353,339533.10000006,339550.50000004,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855218,685487.00
06/15/2014 14:00,1,1.831,ACTIVE,215.4,342.15,60.03,1402855202,"033051125000150","019011112586793",40.41,19,0.326,315.91,353.01,73.6,69.8,0.354,342443.0999996,342460.5999996,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855220,685488.00
06/15/2014 14:00,1,2.448,ACTIVE,215.0,365.48,60.03,1402855202,"040051121000185","019011112586793",26.36,19,0.388,299.32,451.34,64.2,69.4,0.250,307855.40000009,307870.40000009,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855223,685489.00
06/15/2014 14:00,1,2.597,ACTIVE,214.7,344.53,60.00,1402855202,"040051121000195","019011112586793",23.44,20,0.345,300.98,449.10,60.5,45.6,0.417,310734.10000023,310746.30000023,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855225,685490.00
06/15/2014 14:00,0,2.570,ACTIVE,216.67,359.48,59.970,1402855202,"274151322000083","019011112586793",29.70,26.50,0,330.63,384.73,77.3,72.7,0.539,154760.8,154760.8,11721,0,0,0,L,1151911521,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855227,685491.00
06/15/2014 14:00,0,2.725,ACTIVE,216.67,348.36,59.975,1402855202,"274151322000076","019011112586793",30.14,27.50,0,338.74,385.33,83.1,78.3,0.318,158733.8,158733.8,11688,0,0,0,L,1151911521,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855228,685492.00
06/15/2014 14:00,0,1.715,ACTIVE,216.45,441.84,59.970,1402855202,"274151322000094","019011112586793",40.26,26.00,0,400.66,468.59,70.1,65.7,0.468,99502.5,99502.5,11994,0,0,0,L,1151911521,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855230,685493.00
06/15/2014 14:00,0,2.590,ACTIVE,216.45,362.19,59.975,1402855202,"274151322000052","019011112586793",29.78,26.30,0,330.63,384.73,78.1,73.4,0.513,155106.1,155106.1,11683,0,0,0,L,1151911521,0,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855232,685494.00
06/15/2014 14:00,0,2.578,ACTIVE,215.09,365.49,59.965,1402855202,"274151322000085","019011112586793",29.40,25.80,0,332.13,384.13,76.8,72.2,0.513,154189.0,154189.0,11656,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855233,685495.00
06/15/2014 14:00,0,2.545,ACTIVE,216.00,357.68,59.965,1402855202,"274151322000087","019011112586793",28.94,35.60,0,337.24,383.53,74.6,70.1,0.504,148127.9,148127.9,11692,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855235,685496.00
06/15/2014 14:00,0,2.543,ACTIVE,216.00,356.48,59.975,1402855202,"274151322000088","019011112586793",29.36,24.80,0,331.83,384.13,75.5,71.0,0.504,149418.6,149418.6,11688,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855237,685497.00
06/15/2014 14:00,0,2.746,ACTIVE,215.77,347.76,59.975,1402855202,"274151322000095","019011112586793",29.68,28.00,0,336.64,382.33,82.5,77.8,0.305,157094.3,157094.3,11698,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855239,685498.00
06/15/2014 14:00,0,1.701,ACTIVE,217.13,435.23,59.970,1402855202,"274151322000068","019011112586793",40.59,26.50,0,403.37,472.20,70.3,65.9,0.451,97464.5,97464.5,12081,0,0,0,L,1151911521,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855240,685499.00
06/15/2014 14:00,0,2.574,ACTIVE,216.00,353.17,59.975,1402855202,"274151322000054","019011112586793",29.56,25.80,0,331.83,384.73,77.1,72.5,0.530,152752.6,152752.6,11808,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855242,685500.00
06/15/2014 14:00,1,1.664,ACTIVE,214.9,399.17,60.03,1402855202,"033051125000135","019011112586793",32.75,20,0.262,301.83,449.22,54.2,40.4,0.182,261871.49999986,261884.19999986,189,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402855244,685501.00
06/15/2014 14:15,1,3.889,ACTIVE,215.8,355.86,60.00,1402856103,"040051121000097","019011112586793",27.04,20,0.466,314.92,361.34,104.6,100.2,0.478,324968.49999991,324986.89999991,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856105,685502.00
06/15/2014 14:15,1,3.941,ALERT,215.0,337.68,60.03,1402856103,"040051121000095","019011112586793",24.57,20,0.426,297.28,448.02,96.3,91.1,0.442,292023.80000003,292039.80000003,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402856108,685503.00
06/15/2014 14:15,1,2.603,ACTIVE,215.5,325.04,60.00,1402856103,"033051125000132","019011112586793",36.09,21,0.413,300.66,449.86,93.5,88.7,0.433,266050.19999953,266065.89999953,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856110,685504.00
06/15/2014 14:15,1,2.606,ACTIVE,215.7,329.94,60.00,1402856103,"033051125000135","019011112586793",35.98,21,0.416,302.12,451.03,93.3,89.4,0.437,261884.19999986,261896.79999986,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856113,685505.00
06/15/2014 14:15,1,4.265,ACTIVE,215.0,355.99,60.00,1402856103,"040051121000116","019011112586793",26.78,19,0.507,314.73,363.80,113.6,108.6,0.518,308370.49999995,308388.89999995,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856115,685506.00
06/15/2014 14:15,1,4.393,ACTIVE,215.4,349.46,60.00,1402856103,"040051121000068","019011112586793",24.55,20,0.477,301.86,449.18,107.3,102.4,0.494,311539.50000005,311555.90000009,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856117,685507.00
06/15/2014 14:15,1,3.246,ACTIVE,215.7,323.05,60.00,1402856103,"033051125000118","019011112586793",40.78,21,0.594,315.24,368.18,131.7,127.2,0.596,339550.50000004,339571.30000005,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856119,685508.00
06/15/2014 14:15,1,3.314,ACTIVE,215.7,324.93,60.00,1402856103,"033051125000150","019011112586793",40.75,20,0.604,313.46,370.48,134.3,129.7,0.609,342460.5999996,342481.5999996,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856121,685509.00
06/15/2014 14:15,1,4.594,ACTIVE,216.0,363.54,60.00,1402856103,"040051121000185","019011112586793",26.70,20,0.544,298.28,451.72,122.0,117.0,0.553,307870.40000009,307886.90000009,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856124,685510.00
06/15/2014 14:15,1,4.719,ACTIVE,215.7,345.93,60.00,1402856103,"040051121000195","019011112586793",26.74,21,0.561,299.79,451.27,125.6,120.5,0.566,310746.30000023,310764.70000023,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856126,685511.00
06/15/2014 14:15,0,5.047,ACTIVE,216.90,350.77,59.959,1402856103,"274151322000083","019011112586793",29.48,29.50,0,333.93,385.03,150.6,143.5,0.601,154782.7,154782.7,11722,0,0,0,L,1151911521,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856128,685512.00
06/15/2014 14:15,0,5.314,ACTIVE,218.03,359.78,59.954,1402856103,"274151322000076","019011112586793",30.12,29.80,0,335.74,382.63,162.1,154.5,0.628,158757.3,158757.3,11689,0,0,0,L,1151911521,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856129,685513.00
06/15/2014 14:15,0,3.396,ACTIVE,217.58,436.43,59.959,1402856103,"274151322000094","019011112586793",40.04,30.00,0,393.75,465.28,137.9,131.2,0.530,99522.1,99522.1,11995,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856131,685514.00
06/15/2014 14:15,0,5.051,ACTIVE,217.35,350.77,59.959,1402856103,"274151322000052","019011112586793",29.78,29.30,0,333.63,384.73,152.3,145.1,0.579,155128.2,155128.2,11684,0,0,0,L,1151911521,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856133,685515.00
06/15/2014 14:15,0,4.979,ACTIVE,217.58,352.27,59.959,1402856103,"274151322000085","019011112586793",29.42,29.50,0,334.84,384.73,148.4,141.3,0.557,154210.8,154210.8,11657,0,0,0,L,1151911521,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856134,685516.00
06/15/2014 14:15,0,4.871,ACTIVE,217.35,361.29,59.949,1402856103,"274151322000087","019011112586793",28.84,39.30,0,334.24,383.83,142.2,135.4,0.544,148149.1,148149.1,11693,0,0,0,L,1151911521,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856136,685517.00
06/15/2014 14:15,0,4.803,ACTIVE,216.90,357.08,59.949,1402856103,"274151322000088","019011112586793",29.40,27.80,0,334.84,384.73,143.0,136.1,0.530,149440.1,149440.1,11689,0,0,0,L,1151911521,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856138,685518.00
06/15/2014 14:15,0,5.064,ACTIVE,217.35,359.18,59.959,1402856103,"274151322000095","019011112586793",29.88,30.50,0,333.63,382.03,152.9,145.7,0.561,157117.9,157117.9,11699,0,0,0,L,1151911521,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856140,685519.00
06/15/2014 14:15,0,3.160,ACTIVE,218.26,440.34,59.959,1402856103,"274151322000068","019011112586793",40.65,31.00,0,404.57,470.69,128.7,122.3,0.477,97484.4,97484.4,12082,0,0,0,L,1151911521,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856141,685520.00
06/15/2014 14:15,0,4.678,ACTIVE,217.58,348.96,59.970,1402856103,"274151322000054","019011112586793",29.40,29.30,0,334.24,385.33,139.2,132.4,0.521,152774.6,152774.6,11809,0,0,0,L,1151911521,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402856143,685521.00
06/15/2014 14:30,1,2.461,ACTIVE,215.2,333.26,60.03,1402857003,"040051121000097","019011112586793",26.87,21,0.288,299.18,451.60,65.8,61.9,0.316,324986.89999991,325003.69999991,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857006,685522.00
06/15/2014 14:30,1,2.419,ACTIVE,214.3,380.43,60.03,1402857003,"040051121000095","019011112586793",24.72,21,0.321,297.67,446.39,59.5,62.6,0.162,292039.80000003,292054.40000003,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857008,685523.00
06/15/2014 14:30,1,1.604,ACTIVE,215.3,339.46,60.03,1402857003,"033051125000132","019011112586793",35.18,22,0.316,301.65,450.38,56.1,58.6,0.381,266065.89999953,266079.89999953,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857011,685524.00
06/15/2014 14:30,1,1.642,ACTIVE,214.7,412.66,60.03,1402857003,"033051125000135","019011112586793",33.05,22,0.278,303.26,452.39,54.0,46.9,0.084,261896.79999986,261910.19999986,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857013,685525.00
06/15/2014 14:30,1,2.491,ACTIVE,214.2,328.53,60.03,1402857003,"040051121000116","019011112586793",26.60,19,0.286,298.71,450.49,65.9,61.0,0.316,308388.89999995,308405.29999995,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857015,685526.00
06/15/2014 14:30,1,2.651,ACTIVE,214.4,396.89,60.07,1402857003,"040051121000068","019011112586793",20.38,21,0.276,300.40,449.58,53.7,46.7,0.273,311555.90000009,311570.40000009,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857017,685527.00
06/15/2014 14:30,1,1.932,ACTIVE,214.2,322.91,60.03,1402857003,"033051125000118","019011112586793",28.05,22,0.317,301.21,452.33,53.9,61.2,0.342,339571.30000005,339587.20000003,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857020,685528.00
06/15/2014 14:30,1,1.955,ACTIVE,214.6,392.16,60.03,1402857003,"033051125000150","019011112586793",27.85,21,0.280,301.28,453.80,54.1,43.1,0.208,342481.5999996,342497.49999964,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857022,685529.00
06/15/2014 14:30,1,2.704,ACTIVE,214.7,342.53,60.03,1402857003,"040051121000185","019011112586793",20.09,21,0.274,300.77,451.41,54.0,40.3,0.386,307886.90000009,307902.70000009,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857024,685530.00
06/15/2014 14:30,1,2.714,ACTIVE,215.0,394.88,60.03,1402857003,"040051121000195","019011112586793",20.01,22,0.314,300.41,450.79,54.0,58.0,0.201,310764.70000023,310779.90000023,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857026,685531.00
06/15/2014 14:30,0,2.664,ACTIVE,215.54,353.77,59.991,1402857003,"274151322000083","019011112586793",29.56,28.80,0,329.13,381.42,79.7,75.0,0.570,154801.9,154801.9,11723,0,0,0,L,1151911521,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857028,685532.00
06/15/2014 14:30,0,2.814,ACTIVE,216.00,357.98,59.986,1402857003,"274151322000076","019011112586793",30.22,29.30,0,331.83,384.73,86.1,81.2,0.331,158777.9,158777.9,11690,0,0,0,L,1151911521,0,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857030,685533.00
06/15/2014 14:30,0,1.740,ACTIVE,215.77,439.43,59.981,1402857003,"274151322000094","019011112586793",40.67,28.30,0,389.24,463.48,71.1,66.7,0.504,99539.2,99539.2,11996,0,0,0,L,1151911521,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857031,685534.00
06/15/2014 14:30,0,2.740,ACTIVE,216.00,356.18,59.986,1402857003,"274151322000052","019011112586793",29.66,28.30,0,330.03,382.33,82.2,77.5,0.309,155147.5,155147.5,11685,0,0,0,L,1151911521,0,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857033,685535.00
06/15/2014 14:30,0,2.732,ACTIVE,216.22,346.56,59.981,1402857003,"274151322000085","019011112586793",29.40,27.50,0,330.33,383.23,81.5,76.7,0.301,154229.7,154229.7,11658,0,0,0,L,1151911521,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857035,685536.00
06/15/2014 14:30,0,2.758,ACTIVE,215.77,368.50,59.991,1402857003,"274151322000087","019011112586793",28.49,37.30,0,328.22,381.12,79.6,74.9,0.544,148167.3,148167.3,11694,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857036,685537.00
06/15/2014 14:30,0,2.750,ACTIVE,215.77,351.67,59.986,1402857003,"274151322000088","019011112586793",29.32,26.30,0,329.73,382.03,81.6,76.9,0.296,149458.6,149458.6,11690,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857038,685538.00
06/15/2014 14:30,0,2.992,ACTIVE,215.77,345.96,59.970,1402857003,"274151322000095","019011112586793",29.74,30.00,0,331.83,382.93,90.1,85.1,0.336,157138.1,157138.1,11700,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857040,685539.00
06/15/2014 14:30,0,1.904,ACTIVE,216.45,444.85,59.975,1402857003,"274151322000068","019011112586793",40.22,28.80,0,406.37,467.99,77.3,72.7,0.517,97501.4,97501.4,12083,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857041,685540.00
06/15/2014 14:30,0,2.939,ACTIVE,215.09,353.77,59.981,1402857003,"274151322000054","019011112586793",29.38,28.00,0,327.92,382.33,87.5,82.5,0.331,152793.4,152793.4,11810,0,0,0,L,1151911521,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857043,685541.00
06/15/2014 14:45,1,4.417,ACTIVE,216.8,358.13,60.00,1402857904,"040051121000097","019011112586793",26.79,23,0.521,311.41,398.07,117.7,112.5,0.531,325003.69999991,325026.89999991,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857907,685542.00
06/15/2014 14:45,1,5.790,ACTIVE,217.3,345.92,60.00,1402857904,"040051121000095","019011112586793",23.76,23,0.612,299.38,447.39,136.9,132.7,0.608,292054.40000003,292075.40000003,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857909,685543.00
06/15/2014 14:45,1,2.688,ACTIVE,216.2,324.00,60.00,1402857904,"033051125000132","019011112586793",34.29,23,0.405,301.02,451.22,91.7,87.2,0.422,266079.89999953,266100.09999953,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857911,685544.00
06/15/2014 14:45,1,2.470,ACTIVE,216.4,333.02,60.00,1402857904,"033051125000135","019011112586793",34.83,24,0.379,303.24,452.08,85.6,81.8,0.399,261910.19999986,261928.29999986,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857913,685545.00
06/15/2014 14:45,1,3.770,ACTIVE,215.5,332.41,60.00,1402857904,"040051121000116","019011112586793",26.14,22,0.434,312.05,396.71,98.0,93.4,0.450,308405.29999995,308428.59999995,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857915,685546.00
06/15/2014 14:45,1,3.784,ACTIVE,215.6,349.34,60.03,1402857904,"040051121000068","019011112586793",23.71,23,0.395,301.44,449.14,89.2,84.7,0.416,311570.40000009,311591.80000007,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857918,685547.00
06/15/2014 14:45,1,2.847,ACTIVE,216.2,345.67,60.00,1402857904,"033051125000118","019011112586793",39.70,23,0.502,300.44,450.17,112.4,107.8,0.513,339587.20000003,339612.70000003,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857920,685548.00
06/15/2014 14:45,1,3.150,ACTIVE,216.8,323.40,60.00,1402857904,"033051125000150","019011112586793",39.17,23,0.548,300.49,451.60,122.8,118.5,0.559,342497.49999964,342522.89999962,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857922,685549.00
06/15/2014 14:45,1,6.202,ACTIVE,217.9,335.83,60.00,1402857904,"040051121000185","019011112586793",27.53,23,0.755,299.88,450.88,169.9,163.7,0.745,307902.70000009,307925.80000009,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857924,685550.00
06/15/2014 14:45,1,7.051,ACTIVE,217.3,377.14,60.00,1402857904,"040051121000195","019011112586793",26.10,23,0.817,302.75,448.94,183.1,176.4,0.805,310779.90000023,310803.10000023,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857927,685551.00
06/15/2014 14:45,0,6.307,ACTIVE,218.48,356.18,59.949,1402857904,"274151322000083","019011112586793",28.57,34.50,0,333.93,407.27,182.3,174.0,0.725,154829.7,154829.7,11724,0,0,0,L,1151911521,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857928,685552.00
06/15/2014 14:45,0,5.906,ACTIVE,218.93,372.41,59.949,1402857904,"274151322000076","019011112586793",29.48,34.00,0,334.24,409.98,176.3,168.3,0.681,158807.6,158807.6,11691,0,0,0,L,1151911521,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857930,685553.00
06/15/2014 14:45,0,4.109,ALERT,218.48,440.34,59.944,1402857904,"274151322000094","019011112586793",39.72,32.80,0,305.08,525.70,164.8,157.2,0.623,99561.3,99561.3,11997,0,0,0,L,1151911521,0,124.27,125.62,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857933,685554.00
06/15/2014 14:45,0,4.691,ACTIVE,217.13,357.08,59.944,1402857904,"274151322000052","019011112586793",28.96,33.50,0,332.43,406.97,137.4,130.7,0.517,155175.6,155175.6,11686,0,0,0,L,1151911521,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857935,685555.00
06/15/2014 14:45,0,3.623,ACTIVE,216.90,351.07,59.949,1402857904,"274151322000085","019011112586793",28.61,32.80,0,333.33,406.67,104.9,99.3,0.393,154257.3,154257.3,11659,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857936,685556.00
06/15/2014 14:45,0,3.326,ACTIVE,216.67,351.37,59.954,1402857904,"274151322000087","019011112586793",27.89,42.80,0,333.33,407.87,93.8,88.6,0.358,148194.2,148194.2,11695,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857938,685557.00
06/15/2014 14:45,0,3.209,ACTIVE,216.00,347.16,59.949,1402857904,"274151322000088","019011112586793",28.53,31.50,0,334.24,406.37,92.7,87.5,0.340,149486.0,149486.0,11691,0,0,0,L,1151911521,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857940,685558.00
06/15/2014 14:45,0,3.342,ACTIVE,216.45,357.68,59.949,1402857904,"274151322000095","019011112586793",28.88,34.30,0,333.93,408.18,97.7,92.4,0.362,157167.6,157167.6,11701,0,0,0,L,1151911521,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857941,685559.00
06/15/2014 14:45,0,1.936,ALERT,216.90,436.13,59.959,1402857904,"274151322000068","019011112586793",40.37,32.20,0,305.68,526.60,81.5,76.8,0.305,97522.1,97522.1,12084,0,0,0,L,1151911521,0,123.81,124.72,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857944,685560.00
