ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 14:45,0,3.023,ACTIVE,216.22,348.36,59.959,1402857904,"274151322000054","019011112586793",28.49,33.00,0,333.33,407.27,87.2,82.2,0.327,152821.2,152821.2,11811,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402857946,685561.00
06/15/2014 15:00,1,0.678,ACTIVE,214.4,346.11,60.03,1402858803,"040051121000097","019011112586793",25.57,22,0.164,303.21,451.18,17.2,9.2,0.134,325026.89999991,325034.39999991,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858806,685562.00
06/15/2014 15:00,1,0.754,ACTIVE,214.4,325.51,60.03,1402858803,"040051121000095","019011112586793",22.38,22,0.071,299.56,447.18,16.8,5.5,0.238,292075.40000003,292081.80000003,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858808,685563.00
06/15/2014 15:00,1,0.439,ACTIVE,214.7,385.75,60.00,1402858803,"033051125000132","019011112586793",34.16,22,0.142,303.42,449.78,14.9,11.7,0.007,266100.09999953,266106.19999953,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858810,685564.00
06/15/2014 15:00,1,0.427,ACTIVE,214.4,384.81,60.00,1402858803,"033051125000135","019011112586793",33.91,23,0.143,304.38,451.68,14.4,11.2,0.007,261928.29999986,261934.19999986,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858813,685565.00
06/15/2014 15:00,1,0.702,ACTIVE,214.0,424.68,60.00,1402858803,"040051121000116","019011112586793",25.30,20,0.163,301.75,447.89,17.6,16.6,0.001,308428.59999995,308435.59999995,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858815,685566.00
06/15/2014 15:00,1,0.681,ACTIVE,214.9,335.18,60.03,1402858803,"040051121000068","019011112586793",22.68,22,0.122,302.57,450.15,15.3,5.0,0.169,311591.80000007,311598.10000008,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858817,685567.00
06/15/2014 15:00,1,0.490,ACTIVE,214.4,427.52,60.00,1402858803,"033051125000118","019011112586793",38.68,22,0.153,303.10,452.59,18.8,13.0,0.025,339612.70000003,339620.80000005,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858819,685568.00
06/15/2014 15:00,1,0.485,ACTIVE,214.8,400.51,60.00,1402858803,"033051125000150","019011112586793",39.30,22,0.156,303.28,452.39,18.9,14.4,0.010,342522.89999962,342531.09999961,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858822,685569.00
06/15/2014 15:00,1,0.647,ACTIVE,214.6,403.66,60.00,1402858803,"040051121000185","019011112586793",24.23,22,0.137,303.29,450.87,15.6,15.1,0.002,307925.80000009,307932.30000009,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858824,685570.00
06/15/2014 15:00,1,0.630,ACTIVE,214.4,418.13,60.00,1402858803,"040051121000195","019011112586793",24.23,22,0.144,303.58,451.46,15.2,14.7,0.000,310803.10000023,310809.60000023,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858826,685571.00
06/15/2014 15:00,0,0.699,ACTIVE,215.54,346.26,59.949,1402858803,"274151322000083","019011112586793",27.99,28.00,0,330.33,389.24,19.9,17.3,0.137,154838.0,154838.0,11725,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858828,685572.00
06/15/2014 15:00,0,0.729,ACTIVE,216.00,345.96,59.933,1402858803,"274151322000076","019011112586793",28.96,27.00,0,332.13,392.55,21.4,18.7,0.146,158816.6,158816.6,11692,0,0,0,L,1151911521,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858829,685573.00
06/15/2014 15:00,0,0.443,ACTIVE,215.77,411.48,59.954,1402858803,"274151322000094","019011112586793",38.57,28.50,0,337.54,451.76,17.3,14.8,0.106,99568.6,99568.6,11999,0,0,0,L,1151911521,0,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858831,685574.00
06/15/2014 15:00,0,0.729,ACTIVE,215.09,345.96,59.959,1402858803,"274151322000052","019011112586793",27.79,27.00,0,330.93,381.12,20.5,17.9,0.128,155184.0,155184.0,11687,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858833,685575.00
06/15/2014 15:00,0,0.688,ACTIVE,215.77,343.25,59.965,1402858803,"274151322000085","019011112586793",27.91,27.80,0,331.53,379.92,19.4,16.8,0.128,154265.3,154265.3,11660,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858835,685576.00
06/15/2014 15:00,0,0.689,ACTIVE,215.77,344.45,59.981,1402858803,"274151322000087","019011112586793",27.37,37.30,0,329.73,378.72,19.1,16.5,0.119,148201.9,148201.9,11696,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858837,685577.00
06/15/2014 15:00,0,0.650,ACTIVE,215.09,344.76,59.970,1402858803,"274151322000088","019011112586793",28.11,26.80,0,330.03,379.02,18.6,16.0,0.119,149493.7,149493.7,11692,0,0,0,L,1151911521,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858838,685578.00
06/15/2014 15:00,0,0.709,ACTIVE,215.77,343.25,59.965,1402858803,"274151322000095","019011112586793",28.35,27.50,0,331.83,380.22,20.4,17.8,0.128,157176.1,157176.1,11702,0,0,0,L,1151911521,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858840,685579.00
06/15/2014 15:00,0,0.453,ACTIVE,216.45,412.38,59.970,1402858803,"274151322000068","019011112586793",38.57,28.80,0,338.74,463.48,17.8,15.2,0.102,97529.3,97529.3,12086,0,0,0,L,1151911521,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858842,685580.00
06/15/2014 15:00,0,0.674,ACTIVE,215.54,342.35,59.975,1402858803,"274151322000054","019011112586793",28.21,27.50,0,329.13,379.32,19.2,16.7,0.119,152829.0,152829.0,11812,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402858843,685581.00
06/15/2014 15:15,1,0.971,ACTIVE,213.8,398.93,60.03,1402859703,"040051121000097","019011112586793",26.63,21,0.192,315.06,443.19,25.7,21.5,0.027,325034.39999991,325037.49999991,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859706,685582.00
06/15/2014 15:15,1,1.014,ACTIVE,213.7,367.13,60.03,1402859703,"040051121000095","019011112586793",23.46,20,0.171,312.63,438.15,23.6,22.5,0.124,292081.80000003,292084.40000003,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859708,685583.00
06/15/2014 15:15,1,0.628,ACTIVE,214.1,378.45,60.03,1402859703,"033051125000132","019011112586793",35.23,19,0.185,318.23,441.01,22.0,21.7,0.035,266106.19999953,266108.89999953,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859710,685584.00
06/15/2014 15:15,1,0.617,ACTIVE,214.3,365.08,60.03,1402859703,"033051125000135","019011112586793",35.14,21,0.175,318.71,442.45,21.5,29.5,0.063,261934.19999986,261936.99999986,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859712,685585.00
06/15/2014 15:15,1,0.978,ACTIVE,214.1,375.69,60.03,1402859703,"040051121000116","019011112586793",26.59,18,0.149,312.21,441.87,25.9,12.7,0.201,308435.59999995,308438.79999995,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859715,685586.00
06/15/2014 15:15,1,0.959,ACTIVE,214.0,369.34,60.03,1402859703,"040051121000068","019011112586793",23.54,20,0.207,318.01,440.54,22.4,21.2,0.050,311598.10000008,311600.80000007,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859717,685587.00
06/15/2014 15:15,1,0.719,ACTIVE,213.4,429.27,60.03,1402859703,"033051125000118","019011112586793",39.62,19,0.177,317.62,443.96,28.3,18.1,0.076,339620.80000005,339624.70000003,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859719,685588.00
06/15/2014 15:15,1,0.729,ACTIVE,213.9,395.22,60.00,1402859703,"033051125000150","019011112586793",39.65,20,0.226,315.29,444.42,28.7,25.8,0.060,342531.09999961,342534.89999962,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859721,685589.00
06/15/2014 15:15,1,0.956,ACTIVE,214.1,361.62,60.03,1402859703,"040051121000185","019011112586793",25.17,20,0.171,315.05,440.50,23.9,26.3,0.080,307932.30000009,307935.20000009,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859724,685590.00
06/15/2014 15:15,1,0.942,ACTIVE,214.0,389.46,60.03,1402859703,"040051121000195","019011112586793",25.26,19,0.172,319.69,441.43,23.6,14.5,0.030,310809.60000023,310812.60000023,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859726,685591.00
06/15/2014 15:15,0,1.031,ACTIVE,215.09,348.96,59.975,1402859703,"274151322000083","019011112586793",28.84,26.00,0,331.23,359.18,30.1,27.2,0.203,154842.3,154842.3,11726,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859728,685592.00
06/15/2014 15:15,0,1.059,ACTIVE,215.54,349.56,59.981,1402859703,"274151322000076","019011112586793",29.52,25.30,0,334.54,360.08,31.6,28.6,0.208,158821.1,158821.1,11693,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859729,685593.00
06/15/2014 15:15,0,0.684,ACTIVE,215.32,421.40,59.965,1402859703,"274151322000094","019011112586793",39.30,26.80,0,335.74,438.83,27.3,24.4,0.177,99572.2,99572.2,12000,0,0,0,L,1151911521,0,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859731,685594.00
06/15/2014 15:15,0,1.049,ACTIVE,214.87,348.96,59.986,1402859703,"274151322000052","019011112586793",29.16,25.30,0,330.03,359.18,30.9,27.9,0.203,155188.4,155188.4,11688,0,0,0,L,1151911521,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859733,685595.00
06/15/2014 15:15,0,1.018,ACTIVE,215.32,347.16,59.975,1402859703,"274151322000085","019011112586793",29.28,25.80,0,332.43,358.88,30.1,27.2,0.190,154269.6,154269.6,11661,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859734,685596.00
06/15/2014 15:15,0,1.029,ACTIVE,215.32,344.15,59.975,1402859703,"274151322000087","019011112586793",28.86,35.00,0,332.13,358.88,30.1,27.1,0.199,148206.1,148206.1,11697,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859737,685597.00
06/15/2014 15:15,0,1.000,ACTIVE,214.87,350.47,59.981,1402859703,"274151322000088","019011112586793",29.06,25.00,0,330.63,358.58,29.5,26.5,0.194,149497.8,149497.8,11693,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859739,685598.00
06/15/2014 15:15,0,1.061,ACTIVE,215.32,344.76,59.975,1402859703,"274151322000095","019011112586793",29.30,25.50,0,328.82,358.88,31.5,28.5,0.194,157180.4,157180.4,11703,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859740,685599.00
06/15/2014 15:15,0,0.738,ACTIVE,216.00,406.37,59.970,1402859703,"274151322000068","019011112586793",37.95,27.30,0,336.34,449.05,28.4,25.5,0.177,97533.1,97533.1,12087,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859742,685600.00
06/15/2014 15:15,0,1.049,ACTIVE,215.09,343.85,59.981,1402859703,"274151322000054","019011112586793",29.00,26.00,0,333.63,359.18,30.8,27.8,0.203,152833.3,152833.3,11813,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402859744,685601.00
06/15/2014 15:30,1,0.854,ACTIVE,214.1,332.20,60.03,1402860604,"040051121000097","019011112586793",26.05,20,0.159,314.38,443.53,22.1,21.6,0.281,325037.49999991,325041.69999991,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860606,685602.00
06/15/2014 15:30,1,0.894,ACTIVE,213.5,401.68,60.03,1402860604,"040051121000095","019011112586793",23.29,20,0.141,313.31,438.44,20.7,14.9,0.006,292084.40000003,292087.90000003,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860609,685603.00
06/15/2014 15:30,1,0.556,ACTIVE,213.7,401.36,60.03,1402860604,"033051125000132","019011112586793",34.66,19,0.146,317.31,441.08,19.1,15.0,0.088,266108.89999953,266112.49999953,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860611,685604.00
06/15/2014 15:30,1,0.547,ACTIVE,214.3,359.89,60.03,1402860604,"033051125000135","019011112586793",34.61,20,0.152,318.41,442.37,18.8,12.7,0.079,261936.99999986,261940.59999986,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860613,685605.00
06/15/2014 15:30,1,0.889,ACTIVE,214.1,359.66,60.03,1402860604,"040051121000116","019011112586793",25.73,18,0.187,311.97,441.87,22.7,20.2,0.109,308438.79999995,308442.89999995,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860615,685606.00
06/15/2014 15:30,1,0.857,ACTIVE,214.0,339.19,60.03,1402860604,"040051121000068","019011112586793",23.06,20,0.161,316.65,440.70,19.6,24.3,0.184,311600.80000007,311604.30000007,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860618,685607.00
06/15/2014 15:30,1,0.639,ACTIVE,213.9,401.44,60.03,1402860604,"033051125000118","019011112586793",39.27,19,0.156,315.94,444.06,25.0,22.1,0.025,339624.70000003,339629.60000007,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860620,685608.00
06/15/2014 15:30,1,0.647,ACTIVE,213.9,386.89,60.03,1402860604,"033051125000150","019011112586793",39.61,20,0.199,315.05,444.61,25.5,23.5,0.047,342534.89999962,342539.89999962,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860622,685609.00
06/15/2014 15:30,1,0.855,ACTIVE,214.0,391.98,60.03,1402860604,"040051121000185","019011112586793",24.71,20,0.165,315.69,441.50,21.0,14.0,0.020,307935.20000009,307939.00000009,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860624,685610.00
06/15/2014 15:30,1,0.829,ACTIVE,214.2,391.14,60.03,1402860604,"040051121000195","019011112586793",25.08,19,0.181,318.02,443.19,20.7,13.0,0.210,310812.60000023,310816.50000023,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860626,685611.00
06/15/2014 15:30,0,0.914,ACTIVE,214.64,348.36,59.975,1402860604,"274151322000083","019011112586793",28.25,24.80,0,332.43,360.08,26.2,23.3,0.181,154847.7,154847.7,11727,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860628,685612.00
06/15/2014 15:30,0,0.924,ACTIVE,215.54,348.36,59.981,1402860604,"274151322000076","019011112586793",29.82,24.00,0,333.33,360.69,27.9,25.0,0.186,158826.8,158826.8,11694,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860630,685613.00
06/15/2014 15:30,0,0.617,ACTIVE,214.64,407.87,59.981,1402860604,"274151322000094","019011112586793",38.11,25.50,0,334.54,439.43,23.8,21.0,0.155,99577.1,99577.1,12001,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860631,685614.00
06/15/2014 15:30,0,0.922,ACTIVE,214.19,342.65,59.991,1402860604,"274151322000052","019011112586793",29.02,24.30,0,330.33,359.78,27.1,24.2,0.181,155194.0,155194.0,11689,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860634,685615.00
06/15/2014 15:30,0,0.910,ACTIVE,214.64,345.06,59.975,1402860604,"274151322000085","019011112586793",28.51,24.30,0,333.03,360.38,26.3,23.4,0.168,154275.0,154275.0,11662,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860635,685616.00
06/15/2014 15:30,0,0.904,ACTIVE,214.64,343.85,59.944,1402860604,"274151322000087","019011112586793",28.27,32.80,0,331.83,360.08,25.9,23.0,0.172,148211.5,148211.5,11698,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860637,685617.00
06/15/2014 15:30,0,0.893,ACTIVE,214.41,346.56,59.970,1402860604,"274151322000088","019011112586793",28.13,24.00,0,331.83,359.78,25.5,22.7,0.146,149503.0,149503.0,11694,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860639,685618.00
06/15/2014 15:30,0,0.938,ACTIVE,214.87,347.46,59.965,1402860604,"274151322000095","019011112586793",28.86,24.30,0,331.83,360.08,27.4,24.6,0.177,157186.0,157186.0,11704,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860641,685619.00
06/15/2014 15:30,0,0.656,ACTIVE,215.32,403.07,59.965,1402860604,"274151322000068","019011112586793",37.47,26.30,0,334.24,442.14,25.0,22.2,0.155,97538.2,97538.2,12088,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860643,685620.00
06/15/2014 15:30,0,0.920,ACTIVE,215.09,346.86,59.965,1402860604,"274151322000054","019011112586793",28.61,24.80,0,332.13,360.08,26.7,23.8,0.155,152838.7,152838.7,11814,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402860644,685621.00
06/15/2014 15:45,1,1.992,ACTIVE,215.0,388.32,60.00,1402861503,"040051121000097","019011112586793",26.90,22,0.337,303.34,448.66,53.3,56.8,0.229,325041.69999991,325049.79999991,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861505,685622.00
06/15/2014 15:45,1,2.031,ACTIVE,214.4,426.77,60.00,1402861503,"040051121000095","019011112586793",24.06,21,0.282,302.87,445.58,48.6,39.1,0.100,292087.90000003,292094.90000003,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861508,685623.00
06/15/2014 15:45,1,1.320,ACTIVE,215.2,367.26,60.00,1402861503,"033051125000132","019011112586793",34.86,20,0.285,306.34,446.54,45.8,39.0,0.313,266112.49999953,266119.19999953,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861510,685624.00
06/15/2014 15:45,1,1.296,ACTIVE,215.0,399.83,60.00,1402861503,"033051125000135","019011112586793",35.30,22,0.273,308.43,448.48,45.5,36.3,0.176,261940.59999986,261947.49999986,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861512,685625.00
06/15/2014 15:45,1,2.042,ACTIVE,214.3,348.81,60.00,1402861503,"040051121000116","019011112586793",26.67,19,0.266,302.06,447.71,54.2,49.7,0.414,308442.89999995,308450.89999995,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861514,685626.00
06/15/2014 15:45,1,2.018,ACTIVE,214.4,430.66,60.00,1402861503,"040051121000068","019011112586793",24.25,21,0.291,306.67,447.16,48.7,37.7,0.100,311604.30000007,311611.50000006,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861517,685627.00
06/15/2014 15:45,1,1.585,ACTIVE,214.8,387.80,60.00,1402861503,"033051125000118","019011112586793",34.36,20,0.300,300.90,449.36,54.2,48.8,0.129,339629.60000007,339638.60000007,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861519,685628.00
06/15/2014 15:45,1,1.601,ACTIVE,214.6,429.57,60.00,1402861503,"033051125000150","019011112586793",34.03,21,0.259,304.66,450.53,54.2,50.0,0.107,342539.89999962,342548.89999962,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861521,685629.00
06/15/2014 15:45,1,2.055,ACTIVE,214.6,323.21,60.00,1402861503,"040051121000185","019011112586793",25.82,21,0.337,304.75,448.28,52.8,51.2,0.380,307939.00000009,307946.70000009,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861524,685630.00
06/15/2014 15:45,1,2.049,ACTIVE,214.5,408.58,60.00,1402861503,"040051121000195","019011112586793",25.93,20,0.259,304.80,448.40,52.8,41.8,0.272,310816.50000023,310824.30000023,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861526,685631.00
06/15/2014 15:45,0,2.180,ACTIVE,215.09,363.69,59.949,1402861503,"274151322000083","019011112586793",29.32,25.50,0,335.74,380.82,64.7,60.5,0.464,154857.8,154857.8,11728,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861528,685632.00
06/15/2014 15:45,0,2.301,ACTIVE,216.22,363.09,59.949,1402861503,"274151322000076","019011112586793",29.62,24.80,0,336.64,384.13,69.0,64.7,0.477,158837.6,158837.6,11695,0,0,0,L,1151911521,0,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861529,685633.00
06/15/2014 15:45,0,1.441,ACTIVE,215.32,420.20,59.949,1402861503,"274151322000094","019011112586793",39.22,26.30,0,337.54,458.97,57.7,53.8,0.393,99586.0,99586.0,12002,0,0,0,L,1151911521,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861531,685634.00
06/15/2014 15:45,0,2.189,ACTIVE,215.54,350.47,59.954,1402861503,"274151322000052","019011112586793",29.46,25.00,0,334.24,381.12,65.3,61.1,0.446,155204.3,155204.3,11690,0,0,0,L,1151911521,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861533,685635.00
06/15/2014 15:45,0,2.143,ACTIVE,215.77,363.69,59.954,1402861503,"274151322000085","019011112586793",29.46,24.80,0,336.34,382.03,64.0,59.8,0.438,154285.0,154285.0,11663,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861534,685636.00
06/15/2014 15:45,0,2.127,ACTIVE,215.77,361.59,59.954,1402861503,"274151322000087","019011112586793",28.98,32.20,0,335.44,380.22,62.5,58.4,0.424,148221.2,148221.2,11699,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861536,685637.00
06/15/2014 15:45,0,2.129,ACTIVE,215.32,349.86,59.954,1402861503,"274151322000088","019011112586793",29.02,24.50,0,335.74,380.82,62.6,58.5,0.415,149512.7,149512.7,11695,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861538,685638.00
06/15/2014 15:45,0,2.277,ACTIVE,215.77,351.97,59.954,1402861503,"274151322000095","019011112586793",29.66,24.80,0,334.84,380.52,68.5,64.2,0.464,157196.7,157196.7,11705,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861540,685639.00
06/15/2014 15:45,0,1.396,ACTIVE,216.22,431.92,59.944,1402861503,"274151322000068","019011112586793",40.59,27.00,0,394.95,452.06,56.8,52.9,0.367,97547.4,97547.4,12089,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861541,685640.00
06/15/2014 15:45,0,2.154,ACTIVE,215.77,352.57,59.949,1402861503,"274151322000054","019011112586793",29.36,25.50,0,335.44,380.82,64.0,59.8,0.429,152848.8,152848.8,11815,0,0,0,L,1151911521,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402861543,685641.00
06/15/2014 16:00,1,5.449,ALERT,217.3,349.66,60.03,1402862403,"040051121000097","019011112586793",25.87,26,0.624,301.56,450.26,140.2,134.8,0.627,325049.79999991,325081.69999991,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402862406,685642.00
06/15/2014 16:00,1,5.610,ACTIVE,217.6,326.46,60.03,1402862403,"040051121000095","019011112586793",23.52,25,0.583,300.28,447.31,131.3,126.3,0.585,292094.90000003,292123.30000003,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862408,685643.00
06/15/2014 16:00,1,3.906,ACTIVE,218.1,363.45,60.03,1402862403,"033051125000132","019011112586793",34.65,25,0.595,302.97,448.04,134.7,129.1,0.602,266119.19999953,266146.49999953,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862410,685644.00
06/15/2014 16:00,1,3.504,ALERT,217.7,358.93,60.03,1402862403,"033051125000135","019011112586793",34.48,25,0.536,304.04,450.42,120.2,116.3,0.545,261947.49999986,261974.39999986,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402862413,685645.00
06/15/2014 16:00,1,5.956,ACTIVE,217.1,371.07,60.03,1402862403,"040051121000116","019011112586793",25.52,23,0.673,299.83,449.77,151.2,145.2,0.671,308450.89999995,308482.59999995,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862415,685646.00
06/15/2014 16:00,1,5.970,ACTIVE,217.3,327.07,60.03,1402862403,"040051121000068","019011112586793",23.32,25,0.614,303.20,450.20,138.5,132.8,0.617,311611.50000006,311640.50000006,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862418,685647.00
06/15/2014 16:00,1,4.511,ACTIVE,217.3,351.78,60.03,1402862403,"033051125000118","019011112586793",39.49,25,0.792,302.90,449.94,177.2,170.4,0.780,339638.60000007,339674.00000005,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862420,685648.00
06/15/2014 16:00,1,4.505,ACTIVE,217.9,331.84,60.03,1402862403,"033051125000150","019011112586793",39.62,25,0.792,300.73,450.57,177.6,171.1,0.779,342548.89999962,342584.59999961,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862422,685649.00
06/15/2014 16:00,1,6.329,ALERT,218.3,324.94,60.03,1402862403,"040051121000185","019011112586793",25.67,25,0.717,302.03,450.13,161.6,156.0,0.713,307946.70000009,307979.00000009,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1402862425,685650.00
06/15/2014 16:00,1,6.465,ACTIVE,217.3,372.33,60.03,1402862403,"040051121000195","019011112586793",25.71,25,0.734,302.04,450.57,165.4,158.5,0.725,310824.30000023,310856.70000023,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862427,685651.00
06/15/2014 16:00,0,6.695,ACTIVE,218.71,376.31,59.981,1402862403,"274151322000083","019011112586793",28.29,35.60,0,332.73,401.86,191.7,183.1,0.769,154895.7,154895.7,11729,0,0,0,L,1151911521,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862429,685652.00
06/15/2014 16:00,0,7.045,ACTIVE,220.06,381.12,59.975,1402862403,"274151322000076","019011112586793",28.80,34.30,0,334.84,403.37,205.5,196.4,0.787,158878.1,158878.1,11696,0,0,0,L,1151911521,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862430,685653.00
06/15/2014 16:00,0,4.586,ACTIVE,219.16,409.68,59.981,1402862403,"274151322000094","019011112586793",38.15,34.50,0,392.85,474.60,176.3,168.3,0.663,99620.6,99620.6,12003,0,0,0,L,1151911521,0,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862432,685654.00
06/15/2014 16:00,0,6.730,ACTIVE,219.39,374.51,59.949,1402862403,"274151322000052","019011112586793",28.19,34.30,0,332.13,400.96,192.0,183.4,0.725,155242.4,155242.4,11691,0,0,0,L,1151911521,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862434,685655.00
06/15/2014 16:00,0,6.607,ACTIVE,219.39,373.01,59.986,1402862403,"274151322000085","019011112586793",28.37,32.60,0,334.84,400.66,189.7,181.2,0.694,154322.9,154322.9,11664,0,0,0,L,1151911521,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862435,685656.00
06/15/2014 16:00,0,6.586,ACTIVE,218.93,360.08,59.949,1402862403,"274151322000087","019011112586793",27.12,40.00,0,333.03,399.76,180.7,172.5,0.698,148257.9,148257.9,11700,0,0,0,L,1151911521,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862437,685657.00
06/15/2014 16:00,0,6.490,ACTIVE,218.48,352.27,60.002,1402862403,"274151322000088","019011112586793",28.19,32.80,0,331.23,399.76,185.4,177.0,0.689,149550.1,149550.1,11696,0,0,0,L,1151911521,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862439,685658.00
06/15/2014 16:00,0,6.855,ACTIVE,218.26,368.50,59.965,1402862403,"274151322000095","019011112586793",28.67,34.80,0,333.63,404.57,198.9,190.0,0.738,157237.4,157237.4,11706,0,0,0,L,1151911521,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862441,685659.00
06/15/2014 16:00,0,4.332,ACTIVE,219.84,440.94,59.981,1402862403,"274151322000068","019011112586793",39.36,36.00,0,387.44,472.20,172.2,164.3,0.645,97582.6,97582.6,12090,0,0,0,L,1151911521,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862442,685660.00
06/15/2014 16:00,0,6.516,ACTIVE,218.93,368.80,59.981,1402862403,"274151322000054","019011112586793",28.21,34.30,0,330.93,401.86,186.1,177.6,0.698,152886.8,152886.8,11816,0,0,0,L,1151911521,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402862444,685661.00
06/15/2014 16:15,1,1.715,ACTIVE,215.2,345.79,60.00,1402863304,"040051121000097","019011112586793",26.04,26,0.290,275.78,451.41,44.4,37.3,0.342,325081.69999991,325104.39999991,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863306,685662.00
06/15/2014 16:15,1,1.754,ACTIVE,214.9,404.57,60.03,1402863304,"040051121000095","019011112586793",23.40,26,0.238,296.02,447.99,40.8,30.9,0.081,292123.30000003,292143.60000003,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863308,685663.00
06/15/2014 16:15,1,1.103,ACTIVE,215.6,349.72,60.03,1402863304,"033051125000132","019011112586793",34.63,25,0.216,304.34,449.89,38.0,33.9,0.261,266146.49999953,266165.69999953,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863311,685664.00
06/15/2014 16:15,1,1.084,ACTIVE,215.4,354.69,60.00,1402863304,"033051125000135","019011112586793",34.52,26,0.237,298.26,454.73,37.2,37.6,0.206,261974.39999986,261993.19999986,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863313,685665.00
06/15/2014 16:15,1,1.717,ACTIVE,214.8,416.54,60.00,1402863304,"040051121000116","019011112586793",25.86,24,0.268,301.66,449.81,44.1,37.2,0.090,308482.59999995,308504.89999995,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863315,685666.00
06/15/2014 16:15,1,1.686,ALERT,215.1,352.70,60.03,1402863304,"040051121000068","019011112586793",23.61,26,0.228,303.34,449.97,39.6,39.9,0.269,311640.50000006,311660.60000008,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402863318,685667.00
06/15/2014 16:15,1,1.243,ACTIVE,215.4,435.25,60.00,1402863304,"033051125000118","019011112586793",39.35,25,0.307,303.29,452.19,48.7,42.7,0.127,339674.00000005,339698.90000009,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863320,685668.00
06/15/2014 16:15,1,1.237,ACTIVE,214.9,405.33,60.03,1402863304,"033051125000150","019011112586793",39.47,26,0.298,286.54,453.04,48.5,43.0,0.283,342584.59999961,342609.59999961,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863322,685669.00
06/15/2014 16:15,1,1.624,ACTIVE,215.2,358.67,60.03,1402863304,"040051121000185","019011112586793",25.45,25,0.253,285.07,451.29,41.1,42.4,0.226,307979.00000009,308000.90000009,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863324,685670.00
06/15/2014 16:15,1,1.627,ACTIVE,215.4,404.94,60.00,1402863304,"040051121000195","019011112586793",25.34,25,0.241,303.64,450.93,41.0,32.8,0.089,310856.70000023,310878.60000023,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863327,685671.00
06/15/2014 16:15,0,1.744,ACTIVE,215.77,348.36,59.986,1402863304,"274151322000083","019011112586793",28.25,33.30,0,330.33,404.27,49.9,46.2,0.358,154921.5,154921.5,11730,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863329,685672.00
06/15/2014 16:15,0,1.826,ACTIVE,216.67,358.58,59.975,1402863304,"274151322000076","019011112586793",29.06,32.40,0,331.53,412.38,53.7,49.9,0.367,158905.5,158905.5,11697,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863331,685673.00
06/15/2014 16:15,0,1.139,ACTIVE,216.00,418.70,59.975,1402863304,"274151322000094","019011112586793",38.76,33.00,0,336.64,455.37,44.1,40.6,0.296,99643.7,99643.7,12004,0,0,0,L,1151911521,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863332,685674.00
06/15/2014 16:15,0,1.758,ACTIVE,216.00,353.47,59.970,1402863304,"274151322000052","019011112586793",28.23,32.20,0,331.23,407.57,50.2,46.5,0.336,155268.0,155268.0,11692,0,0,0,L,1151911521,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863334,685675.00
06/15/2014 16:15,0,1.734,ACTIVE,216.67,350.47,59.981,1402863304,"274151322000085","019011112586793",27.77,31.50,0,330.63,404.57,48.8,45.2,0.305,154348.1,154348.1,11665,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863336,685676.00
06/15/2014 16:15,0,1.678,ACTIVE,216.22,347.16,59.975,1402863304,"274151322000087","019011112586793",27.55,39.30,0,329.43,405.77,46.9,43.3,0.305,148282.0,148282.0,11701,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863338,685677.00
06/15/2014 16:15,0,1.662,ACTIVE,215.54,351.37,59.975,1402863304,"274151322000088","019011112586793",28.35,31.00,0,330.63,406.97,47.7,44.1,0.318,149574.8,149574.8,11697,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863339,685678.00
06/15/2014 16:15,0,1.783,ACTIVE,215.77,349.86,59.981,1402863304,"274151322000095","019011112586793",28.69,32.80,0,330.93,410.58,51.8,48.1,0.349,157264.2,157264.2,11707,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863341,685679.00
06/15/2014 16:15,0,1.168,ACTIVE,216.67,413.89,59.970,1402863304,"274151322000068","019011112586793",38.03,33.30,0,338.14,461.68,45.0,41.5,0.292,97605.6,97605.6,12091,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863343,685680.00
06/15/2014 16:15,0,1.664,ACTIVE,216.00,357.68,60.002,1402863304,"274151322000054","019011112586793",28.71,32.60,0,330.03,404.27,48.4,44.8,0.331,152911.7,152911.7,11817,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402863344,685681.00
06/15/2014 16:30,1,1.313,ACTIVE,214.2,352.87,60.03,1402864203,"040051121000097","019011112586793",26.31,24,0.206,315.11,442.39,34.4,34.1,0.231,325104.39999991,325112.79999991,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864206,685682.00
06/15/2014 16:30,1,1.372,ACTIVE,214.5,371.07,60.03,1402864203,"040051121000095","019011112586793",23.41,24,0.230,313.14,440.37,31.9,31.7,0.122,292143.60000003,292150.80000003,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864208,685683.00
06/15/2014 16:30,1,0.887,ACTIVE,215.0,395.18,60.03,1402864203,"033051125000132","019011112586793",33.04,23,0.258,316.77,443.15,29.1,33.3,0.060,266165.69999953,266172.79999953,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864210,685684.00
06/15/2014 16:30,1,0.847,ACTIVE,214.5,339.81,60.03,1402864203,"033051125000135","019011112586793",34.49,24,0.246,318.14,444.53,29.0,14.4,0.296,261993.19999986,262000.29999986,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864213,685685.00
06/15/2014 16:30,1,1.338,ACTIVE,214.3,364.03,60.03,1402864203,"040051121000116","019011112586793",26.04,22,0.202,311.89,441.93,34.6,26.1,0.197,308504.89999995,308512.99999995,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864215,685686.00
06/15/2014 16:30,1,1.317,ACTIVE,214.9,419.72,60.03,1402864203,"040051121000068","019011112586793",23.65,24,0.203,317.96,442.58,31.0,29.0,0.020,311660.60000008,311668.00000006,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864217,685687.00
06/15/2014 16:30,1,0.983,ACTIVE,214.8,373.91,60.03,1402864203,"033051125000118","019011112586793",39.13,24,0.223,315.82,442.93,38.2,31.0,0.170,339698.90000009,339708.40000009,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864219,685688.00
06/15/2014 16:30,1,0.982,ACTIVE,214.0,408.55,60.03,1402864203,"033051125000150","019011112586793",39.24,24,0.230,317.37,443.54,38.3,31.3,0.086,342609.59999961,342618.99999965,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864222,685689.00
06/15/2014 16:30,1,1.286,ACTIVE,214.8,353.68,60.03,1402864203,"040051121000185","019011112586793",25.29,23,0.182,317.02,441.07,32.3,24.4,0.212,308000.90000009,308008.70000009,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864224,685690.00
06/15/2014 16:30,1,1.277,ACTIVE,214.5,337.29,60.03,1402864203,"040051121000195","019011112586793",25.35,24,0.201,318.61,441.77,32.2,32.1,0.238,310878.60000023,310886.50000023,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864226,685691.00
06/15/2014 16:30,0,1.369,ACTIVE,215.32,351.97,59.996,1402864203,"274151322000083","019011112586793",28.80,30.00,0,336.34,367.90,40.0,36.7,0.283,154931.5,154931.5,11731,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864228,685692.00
06/15/2014 16:30,0,1.445,ACTIVE,215.54,345.96,59.996,1402864203,"274151322000076","019011112586793",29.48,28.80,0,338.14,370.00,43.1,39.7,0.296,158916.4,158916.4,11698,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864230,685693.00
06/15/2014 16:30,0,0.873,ACTIVE,215.54,424.71,59.991,1402864203,"274151322000094","019011112586793",40.04,30.50,0,337.84,443.64,35.7,32.5,0.243,99652.6,99652.6,12005,0,0,0,L,1151911521,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864231,685694.00
06/15/2014 16:30,0,1.385,ACTIVE,215.32,345.36,59.991,1402864203,"274151322000052","019011112586793",28.96,28.80,0,336.34,367.90,40.6,37.2,0.270,155278.2,155278.2,11693,0,0,0,L,1151911521,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864233,685695.00
06/15/2014 16:30,0,1.359,ACTIVE,215.77,352.87,59.991,1402864203,"274151322000085","019011112586793",28.65,28.50,0,337.54,367.00,39.5,36.2,0.252,154358.1,154358.1,11666,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864235,685696.00
06/15/2014 16:30,0,1.361,ACTIVE,215.77,353.17,59.986,1402864203,"274151322000087","019011112586793",27.93,37.00,0,336.94,366.10,38.5,35.3,0.256,148291.6,148291.6,11702,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864236,685697.00
06/15/2014 16:30,0,1.354,ACTIVE,215.09,349.56,59.991,1402864203,"274151322000088","019011112586793",28.21,28.30,0,336.94,366.40,38.6,35.3,0.256,149584.5,149584.5,11698,0,0,0,L,1151911521,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864238,685698.00
06/15/2014 16:30,0,1.434,ACTIVE,216.00,351.37,59.991,1402864203,"274151322000095","019011112586793",29.08,29.50,0,336.64,367.60,42.2,38.8,0.270,157274.9,157274.9,11708,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864240,685699.00
06/15/2014 16:30,0,0.943,ACTIVE,216.22,410.88,59.981,1402864203,"274151322000068","019011112586793",38.17,30.30,0,339.04,443.34,36.6,33.4,0.234,97614.7,97614.7,12092,0,0,0,L,1151911521,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864241,685700.00
06/15/2014 16:30,0,1.354,ACTIVE,215.32,352.27,59.981,1402864203,"274151322000054","019011112586793",28.80,29.30,0,336.34,367.00,39.5,36.2,0.265,152921.6,152921.6,11818,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402864244,685701.00
06/15/2014 16:45,1,1.603,ACTIVE,215.0,402.51,60.03,1402865103,"040051121000097","019011112586793",26.59,23,0.259,315.00,442.43,42.4,33.5,0.103,325112.79999991,325120.39999991,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865106,685702.00
06/15/2014 16:45,1,1.651,ACTIVE,214.6,391.28,60.00,1402865103,"040051121000095","019011112586793",23.80,23,0.218,312.80,440.24,39.1,29.3,0.079,292150.80000003,292157.70000003,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865108,685703.00
06/15/2014 16:45,1,1.043,ACTIVE,215.3,366.64,60.03,1402865103,"033051125000132","019011112586793",35.22,23,0.217,316.66,442.87,36.5,36.2,0.143,266172.79999953,266179.19999953,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865110,685704.00
06/15/2014 16:45,1,1.037,ACTIVE,215.6,401.44,60.00,1402865103,"033051125000135","019011112586793",35.00,23,0.219,317.98,444.36,36.1,29.2,0.096,262000.29999986,262006.99999986,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865113,685705.00
