ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 16:45,1,1.653,ACTIVE,214.6,346.27,60.03,1402865103,"040051121000116","019011112586793",26.05,22,0.265,312.82,440.49,42.8,32.9,0.295,308512.99999995,308520.79999995,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865115,685706.00
06/15/2014 16:45,1,1.617,ACTIVE,215.1,376.67,60.03,1402865103,"040051121000068","019011112586793",24.01,23,0.230,317.73,442.70,38.6,36.1,0.136,311668.00000006,311674.80000007,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865117,685707.00
06/15/2014 16:45,1,1.212,ACTIVE,215.1,418.75,60.03,1402865103,"033051125000118","019011112586793",39.62,23,0.287,315.71,443.36,47.7,50.5,0.117,339708.40000009,339717.40000009,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865119,685708.00
06/15/2014 16:45,1,1.213,ACTIVE,214.7,398.02,60.00,1402865103,"033051125000150","019011112586793",39.78,23,0.314,314.27,441.92,48.0,37.5,0.257,342618.99999965,342628.09999961,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865122,685709.00
06/15/2014 16:45,1,1.609,ACTIVE,215.2,340.47,60.03,1402865103,"040051121000185","019011112586793",25.67,23,0.264,317.87,442.97,41.1,42.2,0.311,308008.70000009,308015.90000009,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865124,685710.00
06/15/2014 16:45,1,1.600,ACTIVE,215.1,377.55,60.00,1402865103,"040051121000195","019011112586793",25.79,23,0.267,318.65,443.59,41.0,32.1,0.264,310886.50000023,310893.80000023,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865126,685711.00
06/15/2014 16:45,0,1.709,ACTIVE,215.77,357.38,59.965,1402865103,"274151322000083","019011112586793",29.04,28.50,0,335.14,366.70,50.3,46.7,0.358,154941.0,154941.0,11732,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865128,685712.00
06/15/2014 16:45,0,1.816,ACTIVE,216.22,348.06,59.970,1402865103,"274151322000076","019011112586793",29.58,27.30,0,336.94,369.10,54.4,50.5,0.371,158926.7,158926.7,11699,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865130,685713.00
06/15/2014 16:45,0,1.131,ACTIVE,215.32,426.21,59.970,1402865103,"274151322000094","019011112586793",39.46,29.00,0,334.84,443.94,45.2,41.8,0.309,99661.1,99661.1,12006,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865131,685714.00
06/15/2014 16:45,0,1.754,ACTIVE,215.54,355.88,59.959,1402865103,"274151322000052","019011112586793",28.78,27.30,0,335.14,367.00,51.2,47.5,0.336,155287.9,155287.9,11694,0,0,0,L,1151911521,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865133,685715.00
06/15/2014 16:45,0,1.699,ACTIVE,215.32,347.46,59.975,1402865103,"274151322000085","019011112586793",29.14,27.00,0,336.64,367.30,50.1,46.5,0.331,154367.5,154367.5,11667,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865135,685716.00
06/15/2014 16:45,0,1.697,ACTIVE,215.32,351.07,59.965,1402865103,"274151322000087","019011112586793",28.53,35.40,0,335.44,366.10,49.0,45.4,0.331,148300.8,148300.8,11703,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865136,685717.00
06/15/2014 16:45,0,1.697,ACTIVE,215.32,346.26,59.981,1402865103,"274151322000088","019011112586793",28.63,26.80,0,335.74,366.40,49.2,45.6,0.314,149593.7,149593.7,11699,0,0,0,L,1151911521,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865138,685718.00
06/15/2014 16:45,0,1.795,ACTIVE,215.54,354.37,59.965,1402865103,"274151322000095","019011112586793",29.62,27.80,0,335.14,368.20,53.9,50.1,0.362,157285.0,157285.0,11709,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865140,685719.00
06/15/2014 16:45,0,1.148,ACTIVE,216.45,430.12,59.959,1402865103,"274151322000068","019011112586793",39.74,29.00,0,335.44,443.94,46.0,42.5,0.305,97623.4,97623.4,12093,0,0,0,L,1151911521,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865141,685720.00
06/15/2014 16:45,0,1.713,ACTIVE,216.00,350.17,59.959,1402865103,"274151322000054","019011112586793",29.18,27.80,0,335.14,367.30,50.6,46.9,0.340,152931.1,152931.1,11819,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402865143,685721.00
06/15/2014 17:00,1,4.913,ACTIVE,217.8,367.22,60.03,1402866003,"040051121000097","019011112586793",26.37,25,0.571,303.05,450.27,128.9,123.8,0.577,325120.39999991,325139.99999991,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866006,685722.00
06/15/2014 17:00,1,4.913,ACTIVE,217.6,362.01,60.03,1402866003,"040051121000095","019011112586793",23.65,25,0.510,300.58,448.87,115.6,110.4,0.520,292157.70000003,292174.70000003,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866008,685723.00
06/15/2014 17:00,1,3.147,ACTIVE,218.0,340.21,60.03,1402866003,"033051125000132","019011112586793",35.04,24,0.482,304.41,448.86,109.7,104.7,0.498,266179.19999953,266195.69999953,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866010,685724.00
06/15/2014 17:00,1,3.106,ACTIVE,217.8,329.31,60.03,1402866003,"033051125000135","019011112586793",34.80,24,0.477,306.01,450.71,107.5,103.5,0.491,262006.99999986,262023.39999986,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866013,685725.00
06/15/2014 17:00,1,4.901,ACTIVE,217.2,338.54,60.03,1402866003,"040051121000116","019011112586793",26.17,23,0.565,301.29,450.11,127.6,122.1,0.570,308520.79999995,308540.09999995,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866015,685726.00
06/15/2014 17:00,1,4.886,ACTIVE,217.8,364.45,60.03,1402866003,"040051121000068","019011112586793",23.78,25,0.510,304.61,449.69,115.6,110.7,0.525,311674.80000007,311692.40000009,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866017,685727.00
06/15/2014 17:00,1,3.558,ACTIVE,217.5,352.64,60.03,1402866003,"033051125000118","019011112586793",39.94,25,0.630,304.21,450.75,141.4,136.2,0.628,339717.40000009,339739.00000005,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866020,685728.00
06/15/2014 17:00,1,3.564,ACTIVE,217.6,341.65,60.03,1402866003,"033051125000150","019011112586793",39.78,25,0.631,304.37,452.19,141.1,136.5,0.626,342628.09999961,342649.7999996,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866022,685729.00
06/15/2014 17:00,1,4.900,ACTIVE,217.5,365.16,60.03,1402866003,"040051121000185","019011112586793",25.89,24,0.560,304.39,450.25,126.2,121.4,0.567,308015.90000009,308035.50000009,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866024,685730.00
06/15/2014 17:00,1,4.860,ACTIVE,217.4,356.48,60.00,1402866003,"040051121000195","019011112586793",26.20,24,0.562,304.43,450.74,126.7,121.5,0.568,310893.80000023,310913.60000023,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866026,685731.00
06/15/2014 17:00,0,5.152,ACTIVE,217.58,364.89,59.975,1402866003,"274151322000083","019011112586793",28.69,34.00,0,331.83,394.65,149.9,142.7,0.597,154964.6,154964.6,11733,0,0,0,L,1151911521,0,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866028,685732.00
06/15/2014 17:00,0,5.260,ACTIVE,218.48,366.70,59.996,1402866003,"274151322000076","019011112586793",29.62,32.80,0,331.23,395.25,158.0,150.6,0.610,158951.9,158951.9,11700,0,0,0,L,1151911521,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866030,685733.00
06/15/2014 17:00,0,3.420,ACTIVE,217.80,416.59,59.970,1402866003,"274151322000094","019011112586793",38.90,33.50,0,397.35,470.09,134.4,127.8,0.513,99682.2,99682.2,12007,0,0,0,L,1151911521,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866031,685734.00
06/15/2014 17:00,0,5.031,ACTIVE,217.80,359.48,59.970,1402866003,"274151322000052","019011112586793",28.88,32.40,0,333.63,393.45,147.1,140.0,0.557,155311.6,155311.6,11695,0,0,0,L,1151911521,0,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866033,685735.00
06/15/2014 17:00,0,4.943,ACTIVE,217.80,355.58,59.970,1402866003,"274151322000085","019011112586793",29.10,31.30,0,334.24,392.85,145.7,138.7,0.552,154390.8,154390.8,11668,0,0,0,L,1151911521,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866035,685736.00
06/15/2014 17:00,0,5.018,ACTIVE,217.80,351.37,59.975,1402866003,"274151322000087","019011112586793",28.01,40.00,0,332.13,392.85,142.2,135.3,0.539,148323.7,148323.7,11704,0,0,0,L,1151911521,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866036,685737.00
06/15/2014 17:00,0,4.949,ACTIVE,217.35,351.97,59.944,1402866003,"274151322000088","019011112586793",28.57,31.50,0,333.33,392.55,143.2,136.3,0.535,149616.7,149616.7,11700,0,0,0,L,1151911521,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866038,685738.00
06/15/2014 17:00,0,5.348,ACTIVE,217.58,370.60,59.986,1402866003,"274151322000095","019011112586793",29.30,33.30,0,331.53,397.66,158.6,151.1,0.588,157310.5,157310.5,11710,0,0,0,L,1151911521,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866040,685739.00
06/15/2014 17:00,0,3.385,ACTIVE,218.48,427.71,59.981,1402866003,"274151322000068","019011112586793",39.46,34.00,0,387.74,472.80,134.8,128.2,0.504,97645.0,97645.0,12094,0,0,0,L,1151911521,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866042,685740.00
06/15/2014 17:00,0,5.010,ACTIVE,217.58,369.40,59.970,1402866003,"274151322000054","019011112586793",28.65,32.60,0,332.43,394.05,145.3,138.3,0.548,152954.7,152954.7,11820,0,0,0,L,1151911521,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866044,685741.00
06/15/2014 17:15,1,0.967,ACTIVE,214.6,379.08,60.00,1402866903,"040051121000097","019011112586793",25.88,24,0.151,304.14,451.34,24.9,11.6,0.164,325139.99999991,325151.89999991,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866906,685742.00
06/15/2014 17:15,1,1.032,ACTIVE,214.6,369.62,60.00,1402866903,"040051121000095","019011112586793",23.02,24,0.191,302.50,446.69,23.6,31.3,0.044,292174.70000003,292185.30000003,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866908,685743.00
06/15/2014 17:15,1,0.631,ACTIVE,215.3,338.78,60.00,1402866903,"033051125000132","019011112586793",34.27,23,0.179,305.83,449.05,21.5,27.2,0.266,266195.69999953,266205.49999953,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866910,685744.00
06/15/2014 17:15,1,0.620,ACTIVE,214.9,399.77,60.00,1402866903,"033051125000135","019011112586793",34.06,24,0.170,306.62,450.88,21.0,15.2,0.020,262023.39999986,262033.29999986,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866913,685745.00
06/15/2014 17:15,1,0.989,ACTIVE,214.2,372.29,60.00,1402866903,"040051121000116","019011112586793",25.59,23,0.155,302.38,450.73,25.2,21.3,0.145,308540.09999995,308551.79999995,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866915,685746.00
06/15/2014 17:15,1,0.962,ACTIVE,214.6,362.61,60.03,1402866903,"040051121000068","019011112586793",23.29,24,0.163,306.49,449.44,22.3,21.6,0.101,311692.40000009,311702.80000007,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866917,685747.00
06/15/2014 17:15,1,0.715,ACTIVE,214.9,431.60,60.00,1402866903,"033051125000118","019011112586793",38.84,24,0.178,305.11,451.00,27.6,21.7,0.054,339739.00000005,339752.10000007,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866919,685748.00
06/15/2014 17:15,1,0.710,ACTIVE,214.8,418.71,60.00,1402866903,"033051125000150","019011112586793",39.11,24,0.172,304.49,453.22,27.6,20.9,0.022,342649.7999996,342663.09999962,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866922,685749.00
06/15/2014 17:15,1,0.927,ACTIVE,214.8,342.84,60.00,1402866903,"040051121000185","019011112586793",24.64,23,0.167,305.39,450.55,22.7,19.6,0.145,308035.50000009,308046.40000009,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866924,685750.00
06/15/2014 17:15,1,0.921,ACTIVE,214.4,369.18,60.03,1402866903,"040051121000195","019011112586793",24.48,24,0.196,304.50,451.53,22.4,23.0,0.058,310913.60000023,310924.40000023,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866926,685751.00
06/15/2014 17:15,0,1.000,ACTIVE,214.87,344.76,59.975,1402866903,"274151322000083","019011112586793",28.17,29.50,0,329.73,385.33,28.5,25.6,0.194,154978.2,154978.2,11734,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866928,685752.00
06/15/2014 17:15,0,1.057,ACTIVE,215.54,348.66,59.970,1402866903,"274151322000076","019011112586793",28.77,28.00,0,332.13,386.53,30.8,27.8,0.212,158966.4,158966.4,11701,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866929,685753.00
06/15/2014 17:15,0,0.658,ACTIVE,215.32,403.97,59.965,1402866903,"274151322000094","019011112586793",37.99,29.80,0,333.63,454.46,25.4,22.6,0.168,99694.2,99694.2,12008,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866931,685754.00
06/15/2014 17:15,0,1.021,ACTIVE,214.41,342.65,59.933,1402866903,"274151322000052","019011112586793",28.23,28.30,0,331.23,384.43,29.1,26.2,0.186,155325.0,155325.0,11696,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866933,685755.00
06/15/2014 17:15,0,0.975,ACTIVE,214.87,342.65,59.991,1402866903,"274151322000085","019011112586793",28.51,28.00,0,333.33,384.43,28.1,25.2,0.181,154404.1,154404.1,11669,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866935,685756.00
06/15/2014 17:15,0,0.977,ACTIVE,215.32,345.96,59.981,1402866903,"274151322000087","019011112586793",27.67,36.00,0,332.13,382.93,27.4,24.5,0.164,148336.4,148336.4,11705,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866936,685757.00
06/15/2014 17:15,0,0.967,ACTIVE,214.64,344.76,59.970,1402866903,"274151322000088","019011112586793",27.77,27.50,0,331.53,383.83,27.2,24.3,0.181,149629.5,149629.5,11701,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866938,685758.00
06/15/2014 17:15,0,1.029,ACTIVE,214.64,344.15,59.970,1402866903,"274151322000095","019011112586793",28.41,28.80,0,332.13,384.73,29.6,26.6,0.194,157324.5,157324.5,11711,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866940,685759.00
06/15/2014 17:15,0,0.656,ACTIVE,215.77,410.88,59.965,1402866903,"274151322000068","019011112586793",38.65,29.80,0,333.33,454.76,25.8,22.9,0.164,97656.9,97656.9,12095,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866942,685760.00
06/15/2014 17:15,0,0.975,ACTIVE,215.09,342.65,59.981,1402866903,"274151322000054","019011112586793",28.15,28.80,0,330.33,384.43,27.8,24.9,0.181,152967.6,152967.6,11821,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402866943,685761.00
06/15/2014 17:30,1,0.915,ACTIVE,215.0,397.41,60.00,1402867803,"040051121000097","019011112586793",26.28,23,0.146,317.05,441.55,23.9,11.5,0.021,325151.89999991,325156.39999991,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867805,685762.00
06/15/2014 17:30,1,0.968,ACTIVE,214.3,429.84,60.00,1402867803,"040051121000095","019011112586793",23.16,22,0.167,312.33,438.02,22.3,15.9,0.029,292185.30000003,292188.90000003,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867808,685763.00
06/15/2014 17:30,1,0.598,ACTIVE,214.6,420.05,60.00,1402867803,"033051125000132","019011112586793",34.76,22,0.158,316.58,440.77,20.7,16.9,0.005,266205.49999953,266209.29999953,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867810,685764.00
06/15/2014 17:30,1,0.593,ACTIVE,215.4,426.17,60.00,1402867803,"033051125000135","019011112586793",34.46,23,0.165,318.36,442.17,20.3,17.1,0.004,262033.29999986,262037.09999986,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867812,685765.00
06/15/2014 17:30,1,0.949,ACTIVE,214.4,335.87,60.00,1402867803,"040051121000116","019011112586793",25.94,21,0.197,312.66,439.86,24.5,26.8,0.186,308551.79999995,308555.99999995,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867815,685766.00
06/15/2014 17:30,1,0.909,ACTIVE,214.5,358.23,60.00,1402867803,"040051121000068","019011112586793",23.44,22,0.159,318.98,440.53,21.2,16.2,0.101,311702.80000007,311706.50000006,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867817,685767.00
06/15/2014 17:30,1,0.693,ACTIVE,214.7,377.54,60.03,1402867803,"033051125000118","019011112586793",38.96,22,0.195,317.70,439.76,26.9,33.9,0.086,339752.10000007,339757.30000006,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867819,685768.00
06/15/2014 17:30,1,0.694,ACTIVE,215.1,421.07,60.00,1402867803,"033051125000150","019011112586793",39.36,22,0.188,316.93,439.63,27.1,13.2,0.019,342663.09999962,342668.19999962,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867821,685769.00
06/15/2014 17:30,1,0.903,ACTIVE,214.7,343.14,60.03,1402867803,"040051121000185","019011112586793",25.08,22,0.167,318.07,440.95,22.5,19.8,0.137,308046.40000009,308050.40000009,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867824,685770.00
06/15/2014 17:30,1,0.888,ACTIVE,214.9,370.34,60.03,1402867803,"040051121000195","019011112586793",25.22,22,0.163,320.13,441.77,22.2,25.4,0.054,310924.40000023,310928.60000023,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867826,685771.00
06/15/2014 17:30,0,0.967,ACTIVE,215.32,348.96,59.970,1402867803,"274151322000083","019011112586793",28.78,27.30,0,332.73,355.28,28.2,25.3,0.190,154983.8,154983.8,11735,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867828,685772.00
06/15/2014 17:30,0,1.000,ACTIVE,215.54,344.76,59.954,1402867803,"274151322000076","019011112586793",29.42,26.00,0,333.93,356.18,29.8,26.8,0.194,158972.3,158972.3,11702,0,0,0,L,1151911521,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867829,685773.00
06/15/2014 17:30,0,0.658,ACTIVE,215.09,407.57,59.959,1402867803,"274151322000094","019011112586793",38.09,27.80,0,336.64,427.41,25.8,23.0,0.168,99699.2,99699.2,12009,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867831,685774.00
06/15/2014 17:30,0,0.994,ACTIVE,215.09,347.46,59.975,1402867803,"274151322000052","019011112586793",28.78,26.30,0,332.73,355.58,29.0,26.0,0.186,155330.9,155330.9,11697,0,0,0,L,1151911521,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867833,685775.00
06/15/2014 17:30,0,0.957,ACTIVE,215.54,344.76,59.965,1402867803,"274151322000085","019011112586793",29.00,26.00,0,333.63,355.28,28.1,25.2,0.172,154409.7,154409.7,11670,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867834,685776.00
06/15/2014 17:30,0,0.963,ACTIVE,215.32,348.96,59.975,1402867803,"274151322000087","019011112586793",28.51,34.00,0,333.03,355.28,27.8,24.9,0.190,148341.9,148341.9,11706,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867836,685777.00
06/15/2014 17:30,0,0.943,ACTIVE,214.64,345.36,59.975,1402867803,"274151322000088","019011112586793",28.57,25.50,0,333.03,354.97,27.3,24.4,0.186,149634.9,149634.9,11702,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867838,685778.00
06/15/2014 17:30,0,0.988,ACTIVE,215.32,349.26,59.970,1402867803,"274151322000095","019011112586793",29.10,26.50,0,333.03,355.58,29.2,26.3,0.194,157330.4,157330.4,11712,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867840,685779.00
06/15/2014 17:30,0,0.674,ACTIVE,216.22,409.98,59.970,1402867803,"274151322000068","019011112586793",38.35,28.00,0,337.84,437.03,26.3,23.4,0.168,97662.1,97662.1,12096,0,0,0,L,1151911521,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867841,685780.00
06/15/2014 17:30,0,0.975,ACTIVE,215.77,346.56,59.965,1402867803,"274151322000054","019011112586793",28.69,26.80,0,332.73,355.28,28.3,25.4,0.168,152973.2,152973.2,11822,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402867843,685781.00
06/15/2014 17:45,1,4.447,ACTIVE,217.5,341.15,60.03,1402868703,"040051121000097","019011112586793",27.40,22,0.537,301.24,450.20,121.2,116.3,0.543,325156.39999991,325165.69999991,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868705,685782.00
06/15/2014 17:45,1,4.319,ACTIVE,217.3,328.24,60.03,1402868703,"040051121000095","019011112586793",24.66,22,0.466,301.87,447.85,105.9,100.9,0.477,292188.90000003,292196.90000003,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868708,685783.00
06/15/2014 17:45,1,2.817,ACTIVE,217.5,345.53,60.00,1402868703,"033051125000132","019011112586793",36.59,22,0.451,305.71,447.90,102.5,97.6,0.469,266209.29999953,266217.09999953,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868710,685784.00
06/15/2014 17:45,1,2.810,ACTIVE,216.9,341.07,60.00,1402868703,"033051125000135","019011112586793",36.21,22,0.449,306.54,451.64,101.2,97.1,0.466,262037.09999986,262045.09999986,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868712,685785.00
06/15/2014 17:45,1,4.445,ACTIVE,216.7,324.93,60.00,1402868703,"040051121000116","019011112586793",27.14,20,0.533,301.24,450.06,120.1,114.8,0.544,308555.99999995,308565.49999995,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868714,685786.00
06/15/2014 17:45,1,4.287,ACTIVE,217.9,343.09,60.00,1402868703,"040051121000068","019011112586793",24.79,22,0.467,306.11,449.36,105.7,101.4,0.481,311706.50000006,311714.80000007,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868717,685787.00
06/15/2014 17:45,1,3.237,ACTIVE,217.2,332.06,60.00,1402868703,"033051125000118","019011112586793",40.97,22,0.590,304.30,452.96,131.9,127.5,0.592,339757.30000006,339768.20000004,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868719,685788.00
06/15/2014 17:45,1,3.225,ACTIVE,217.4,326.71,60.00,1402868703,"033051125000150","019011112586793",41.14,22,0.589,303.06,453.33,132.0,127.4,0.594,342668.19999962,342679.19999962,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868721,685789.00
06/15/2014 17:45,1,4.422,ACTIVE,217.3,329.22,60.00,1402868703,"040051121000185","019011112586793",26.80,22,0.524,304.11,450.37,117.9,113.2,0.532,308050.40000009,308059.80000009,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868723,685790.00
06/15/2014 17:45,1,4.435,ACTIVE,217.1,325.06,60.03,1402868703,"040051121000195","019011112586793",26.87,22,0.525,303.30,450.36,118.6,113.5,0.536,310928.60000023,310938.00000023,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868725,685791.00
06/15/2014 17:45,0,4.650,ACTIVE,217.58,362.19,59.975,1402868703,"274151322000083","019011112586793",29.54,28.50,0,331.83,380.52,139.2,132.5,0.548,154995.7,154995.7,11736,0,0,0,L,1151911521,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868727,685792.00
06/15/2014 17:45,0,4.625,ACTIVE,218.48,363.39,59.965,1402868703,"274151322000076","019011112586793",30.75,28.00,0,334.54,384.43,144.0,137.0,0.548,158984.8,158984.8,11703,0,0,0,L,1151911521,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868729,685793.00
06/15/2014 17:45,0,2.934,ACTIVE,218.03,440.64,59.959,1402868703,"274151322000094","019011112586793",41.71,29.30,0,335.44,470.99,123.2,117.0,0.455,99710.0,99710.0,12010,0,0,0,L,1151911521,0,124.04,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868731,685794.00
06/15/2014 17:45,0,4.480,ACTIVE,217.80,366.40,59.996,1402868703,"274151322000052","019011112586793",30.04,27.80,0,333.03,381.42,136.3,129.6,0.508,155342.9,155342.9,11698,0,0,0,L,1151911521,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868733,685795.00
06/15/2014 17:45,0,4.457,ACTIVE,217.80,358.58,59.965,1402868703,"274151322000085","019011112586793",29.80,27.30,0,334.54,382.03,134.4,127.8,0.499,154421.5,154421.5,11671,0,0,0,L,1151911521,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868735,685796.00
06/15/2014 17:45,0,4.445,ACTIVE,217.80,354.67,59.949,1402868703,"274151322000087","019011112586793",29.58,35.00,0,332.43,382.33,133.0,126.5,0.504,148353.7,148353.7,11707,0,0,0,L,1151911521,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868737,685797.00
06/15/2014 17:45,0,4.375,ACTIVE,217.80,351.67,59.965,1402868703,"274151322000088","019011112586793",29.60,26.80,0,333.33,382.03,131.1,124.6,0.482,149646.6,149646.6,11703,0,0,0,L,1151911521,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868738,685798.00
06/15/2014 17:45,0,4.742,ACTIVE,217.80,351.67,59.959,1402868703,"274151322000095","019011112586793",30.18,28.80,0,333.93,381.12,144.8,137.9,0.539,157343.1,157343.1,11713,0,0,0,L,1151911521,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868740,685799.00
06/15/2014 17:45,0,3.092,ACTIVE,218.48,429.22,59.954,1402868703,"274151322000068","019011112586793",40.31,30.50,0,336.34,466.19,125.7,119.4,0.468,97673.3,97673.3,12097,0,0,0,L,1151911521,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868742,685800.00
06/15/2014 17:45,0,4.416,ACTIVE,217.80,356.78,59.959,1402868703,"274151322000054","019011112586793",29.74,28.30,0,331.83,383.83,132.8,126.3,0.495,152985.3,152985.3,11823,0,0,0,L,1151911521,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402868743,685801.00
06/15/2014 18:00,1,2.548,ACTIVE,216.0,339.26,60.03,1402869603,"040051121000097","019011112586793",26.58,24,0.293,303.76,454.97,67.3,63.3,0.322,325165.69999991,325185.09999991,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869605,685802.00
06/15/2014 18:00,1,2.723,ACTIVE,215.7,385.21,60.03,1402869603,"040051121000095","019011112586793",20.39,24,0.306,301.33,447.84,55.2,58.1,0.132,292196.90000003,292213.40000003,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869607,685803.00
06/15/2014 18:00,1,1.711,ACTIVE,216.7,326.23,60.07,1402869603,"033051125000132","019011112586793",31.17,23,0.312,304.10,450.69,53.0,50.4,0.350,266217.09999953,266232.59999953,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869610,685804.00
06/15/2014 18:00,1,1.627,ACTIVE,216.5,346.90,60.03,1402869603,"033051125000135","019011112586793",32.63,23,0.253,305.21,451.02,52.8,40.1,0.379,262045.09999986,262059.89999986,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869612,685805.00
06/15/2014 18:00,1,2.583,ACTIVE,216.0,339.59,60.03,1402869603,"040051121000116","019011112586793",26.25,22,0.292,301.99,450.29,67.4,62.8,0.319,308565.49999995,308584.59999995,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869614,685806.00
06/15/2014 18:00,1,2.489,ACTIVE,216.5,328.74,60.07,1402869603,"040051121000068","019011112586793",24.21,24,0.370,303.54,450.01,59.9,63.6,0.354,311714.80000007,311731.60000008,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869616,685807.00
06/15/2014 18:00,1,1.855,ACTIVE,215.9,334.86,60.03,1402869603,"033051125000118","019011112586793",39.79,23,0.323,305.28,452.25,73.4,69.7,0.350,339768.20000004,339789.50000005,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869619,685808.00
06/15/2014 18:00,1,1.859,ACTIVE,216.2,348.12,60.07,1402869603,"033051125000150","019011112586793",39.90,23,0.325,305.35,452.95,73.8,70.2,0.349,342679.19999962,342700.39999962,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869621,685809.00
06/15/2014 18:00,1,2.487,ACTIVE,216.6,334.71,60.03,1402869603,"040051121000185","019011112586793",26.12,23,0.281,301.17,458.86,64.6,60.8,0.310,308059.80000009,308078.30000009,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869623,685810.00
06/15/2014 18:00,1,2.524,ACTIVE,216.1,321.11,60.03,1402869603,"040051121000195","019011112586793",25.91,23,0.284,301.86,451.28,65.0,61.3,0.312,310938.00000023,310956.70000023,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869625,685811.00
06/15/2014 18:00,0,2.746,ACTIVE,216.00,352.57,59.986,1402869603,"274151322000083","019011112586793",29.42,32.20,0,331.23,385.03,81.8,77.0,0.323,155018.7,155018.7,11737,0,0,0,L,1151911521,0,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869627,685812.00
06/15/2014 18:00,0,2.797,ACTIVE,216.45,350.47,59.975,1402869603,"274151322000076","019011112586793",29.96,31.00,0,333.03,383.53,84.8,79.9,0.336,159008.7,159008.7,11704,0,0,0,L,1151911521,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869629,685813.00
06/15/2014 18:00,0,1.754,ACTIVE,216.45,422.30,59.986,1402869603,"274151322000094","019011112586793",39.44,30.00,0,402.16,466.79,69.8,65.4,0.482,99729.8,99729.8,12011,0,0,0,L,1151911521,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869630,685814.00
06/15/2014 18:00,0,2.666,ACTIVE,215.54,352.87,59.981,1402869603,"274151322000052","019011112586793",29.36,30.80,0,332.43,385.33,79.2,74.6,0.296,155365.2,155365.2,11699,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869632,685815.00
06/15/2014 18:00,0,2.625,ACTIVE,216.22,353.17,59.975,1402869603,"274151322000085","019011112586793",29.16,29.80,0,332.73,385.63,77.5,72.8,0.526,154443.4,154443.4,11672,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869634,685816.00
06/15/2014 18:00,0,2.656,ACTIVE,216.00,365.49,59.975,1402869603,"274151322000087","019011112586793",28.49,36.30,0,332.13,385.33,76.5,72.0,0.513,148375.3,148375.3,11708,0,0,0,L,1151911521,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869635,685817.00
06/15/2014 18:00,0,2.578,ACTIVE,216.22,368.50,59.975,1402869603,"274151322000088","019011112586793",28.86,28.30,0,331.53,385.33,75.3,70.8,0.486,149667.8,149667.8,11704,0,0,0,L,1151911521,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869638,685818.00
06/15/2014 18:00,0,2.924,ACTIVE,216.22,347.16,59.975,1402869603,"274151322000095","019011112586793",29.32,31.50,0,333.33,384.73,86.9,81.9,0.323,157367.2,157367.2,11714,0,0,0,L,1151911521,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869639,685819.00
06/15/2014 18:00,0,1.787,ACTIVE,217.13,422.30,59.981,1402869603,"274151322000068","019011112586793",39.10,30.50,0,401.56,472.80,70.8,66.4,0.482,97693.2,97693.2,12098,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869641,685820.00
06/15/2014 18:00,0,2.621,ACTIVE,216.22,369.10,59.965,1402869603,"274151322000054","019011112586793",28.96,30.30,0,330.03,386.53,76.9,72.3,0.521,153007.0,153007.0,11824,0,0,0,L,1151911521,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402869643,685821.00
06/15/2014 18:15,1,1.507,ACTIVE,214.5,382.25,60.00,1402870504,"040051121000097","019011112586793",26.46,24,0.232,301.17,451.72,39.6,31.0,0.157,325185.09999991,325195.39999991,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870507,685822.00
06/15/2014 18:15,1,1.380,ACTIVE,214.6,392.93,60.03,1402870504,"040051121000095","019011112586793",23.91,24,0.214,301.14,446.11,32.8,22.1,0.158,292213.40000003,292222.40000003,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870509,685823.00
06/15/2014 18:15,1,1.213,ACTIVE,214.9,394.05,60.00,1402870504,"033051125000132","019011112586793",31.34,23,0.229,305.26,448.37,37.8,35.4,0.081,266232.59999953,266241.39999953,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870511,685824.00
06/15/2014 18:15,1,1.240,ACTIVE,215.3,384.96,60.03,1402870504,"033051125000135","019011112586793",35.96,24,0.282,305.57,448.79,44.3,35.7,0.216,262059.89999986,262068.49999986,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870513,685825.00
06/15/2014 18:15,1,1.371,ACTIVE,214.6,365.51,60.00,1402870504,"040051121000116","019011112586793",26.63,22,0.206,299.26,450.25,36.3,27.4,0.156,308584.59999995,308595.09999995,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870515,685826.00
06/15/2014 18:15,1,1.638,ACTIVE,215.0,336.07,60.00,1402870504,"040051121000068","019011112586793",21.78,24,0.216,304.91,447.06,35.5,35.4,0.251,311731.60000008,311740.80000007,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870518,685827.00
06/15/2014 18:15,1,1.371,ACTIVE,214.9,339.08,60.00,1402870504,"033051125000118","019011112586793",40.03,23,0.316,302.43,451.88,54.6,39.8,0.374,339789.50000005,339801.30000006,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870520,685828.00
06/15/2014 18:15,1,1.019,ACTIVE,214.8,370.30,60.00,1402870504,"033051125000150","019011112586793",39.81,24,0.248,303.98,452.54,40.3,42.4,0.182,342700.39999962,342712.39999962,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870522,685829.00
06/15/2014 18:15,1,1.259,ACTIVE,214.7,342.70,60.00,1402870504,"040051121000185","019011112586793",25.16,23,0.237,302.39,450.71,31.5,21.1,0.319,308078.30000009,308087.40000009,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870524,685830.00
06/15/2014 18:15,1,1.234,ACTIVE,214.5,376.38,60.00,1402870504,"040051121000195","019011112586793",25.06,23,0.226,300.50,451.02,30.7,30.5,0.130,310956.70000023,310966.70000023,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870527,685831.00
06/15/2014 18:15,0,1.346,ACTIVE,216.00,351.97,59.959,1402870504,"274151322000083","019011112586793",28.65,29.00,0,330.93,385.03,39.0,35.7,0.278,155031.7,155031.7,11738,0,0,0,L,1151911521,0,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870528,685832.00
06/15/2014 18:15,0,1.381,ACTIVE,216.67,349.86,59.970,1402870504,"274151322000076","019011112586793",29.32,28.30,0,335.14,381.12,41.0,37.6,0.283,159022.2,159022.2,11705,0,0,0,L,1151911521,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870530,685833.00
06/15/2014 18:15,0,0.875,ACTIVE,216.22,411.18,59.959,1402870504,"274151322000094","019011112586793",38.13,29.00,0,335.44,467.09,33.8,30.7,0.221,99740.8,99740.8,12012,0,0,0,L,1151911521,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870532,685834.00
06/15/2014 18:15,0,1.322,ACTIVE,215.54,346.86,59.959,1402870504,"274151322000052","019011112586793",28.75,27.50,0,331.53,384.13,38.5,35.2,0.247,155377.9,155377.9,11700,0,0,0,L,1151911521,0,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870533,685835.00
06/15/2014 18:15,0,1.281,ACTIVE,215.77,352.27,59.928,1402870504,"274151322000085","019011112586793",28.75,27.30,0,337.54,385.03,37.2,34.0,0.252,154455.7,154455.7,11673,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870535,685836.00
06/15/2014 18:15,0,1.287,ACTIVE,216.22,348.66,59.970,1402870504,"274151322000087","019011112586793",28.15,33.80,0,336.94,385.03,36.6,33.4,0.243,148387.4,148387.4,11709,0,0,0,L,1151911521,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870537,685837.00
06/15/2014 18:15,0,1.271,ACTIVE,215.32,352.57,59.965,1402870504,"274151322000088","019011112586793",28.25,26.80,0,336.94,384.43,36.4,33.2,0.234,149679.7,149679.7,11705,0,0,0,L,1151911521,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870539,685838.00
06/15/2014 18:15,0,1.402,ACTIVE,216.00,356.18,59.970,1402870504,"274151322000095","019011112586793",29.00,29.00,0,333.93,381.73,41.2,37.9,0.270,157381.0,157381.0,11715,0,0,0,L,1151911521,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870541,685839.00
06/15/2014 18:15,0,0.918,ACTIVE,216.67,416.89,59.975,1402870504,"274151322000068","019011112586793",38.53,29.30,0,335.44,462.88,35.7,32.5,0.234,97704.4,97704.4,12099,0,0,0,L,1151911521,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870543,685840.00
06/15/2014 18:15,0,1.328,ACTIVE,215.77,346.56,59.959,1402870504,"274151322000054","019011112586793",28.59,28.00,0,336.34,385.93,38.5,35.2,0.247,153019.2,153019.2,11825,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402870544,685841.00
06/15/2014 18:30,1,2.226,ALERT,214.7,336.78,60.00,1402871403,"040051121000097","019011112586793",26.89,24,0.370,300.86,451.67,59.5,65.0,0.405,325195.39999991,325205.99999991,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1402871406,685842.00
06/15/2014 18:30,1,2.051,ACTIVE,214.3,428.33,60.00,1402871403,"040051121000095","019011112586793",23.91,24,0.289,299.32,448.57,48.8,37.2,0.103,292222.40000003,292231.60000003,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871408,685843.00
06/15/2014 18:30,1,1.073,ACTIVE,215.2,384.38,60.03,1402871403,"033051125000132","019011112586793",35.35,23,0.240,304.21,449.67,37.7,29.1,0.104,266241.39999953,266250.09999953,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871411,685844.00
06/15/2014 18:30,1,1.173,ACTIVE,214.8,383.72,60.03,1402871403,"033051125000135","019011112586793",35.08,24,0.257,306.76,448.75,40.9,41.2,0.254,262068.49999986,262077.09999986,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871413,685845.00
06/15/2014 18:30,1,1.712,ACTIVE,214.5,384.57,60.00,1402871403,"040051121000116","019011112586793",26.16,22,0.283,299.37,450.90,44.5,43.9,0.238,308595.09999995,308605.49999995,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871415,685846.00
06/15/2014 18:30,1,2.009,ACTIVE,215.3,424.83,60.00,1402871403,"040051121000068","019011112586793",23.93,24,0.287,302.27,450.19,47.8,37.3,0.098,311740.80000007,311750.00000006,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871417,685847.00
06/15/2014 18:30,1,1.664,ACTIVE,214.9,331.38,60.00,1402871403,"033051125000118","019011112586793",39.65,24,0.291,296.35,452.19,65.6,62.3,0.318,339801.30000006,339813.00000005,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871420,685848.00
06/15/2014 18:30,1,1.628,ACTIVE,214.4,369.98,60.00,1402871403,"033051125000150","019011112586793",39.77,24,0.313,299.03,453.61,64.4,48.7,0.404,342712.39999962,342724.19999962,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871422,685849.00
06/15/2014 18:30,1,2.244,ACTIVE,214.9,322.66,60.00,1402871403,"040051121000185","019011112586793",26.10,23,0.365,301.46,451.12,58.2,60.3,0.385,308087.40000009,308097.40000009,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871424,685850.00
