ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 18:30,1,2.618,ACTIVE,215.0,312.14,60.00,1402871403,"040051121000195","019011112586793",26.10,23,0.298,297.93,451.69,68.0,63.9,0.328,310966.70000023,310976.90000023,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871427,685851.00
06/15/2014 18:30,0,2.883,ACTIVE,216.45,358.58,59.949,1402871403,"274151322000083","019011112586793",29.16,30.80,0,331.23,385.63,85.1,80.2,0.340,155044.9,155044.9,11739,0,0,0,L,1151911521,0,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871428,685852.00
06/15/2014 18:30,0,2.938,ACTIVE,216.67,350.77,59.949,1402871403,"274151322000076","019011112586793",29.86,29.30,0,333.63,384.43,88.8,83.7,0.349,159036.1,159036.1,11706,0,0,0,L,1151911521,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871430,685853.00
06/15/2014 18:30,0,1.918,ACTIVE,216.00,429.22,59.954,1402871403,"274151322000094","019011112586793",38.68,29.50,0,390.14,459.57,74.9,70.4,0.513,99752.2,99752.2,12013,0,0,0,L,1151911521,0,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871432,685854.00
06/15/2014 18:30,0,2.660,ACTIVE,216.67,349.26,59.959,1402871403,"274151322000052","019011112586793",29.22,29.00,0,331.83,396.45,78.6,74.0,0.287,155390.9,155390.9,11701,0,0,0,L,1151911521,0,122.68,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871434,685855.00
06/15/2014 18:30,0,2.064,ACTIVE,216.00,366.40,59.928,1402871403,"274151322000085","019011112586793",29.04,28.50,0,332.73,384.13,60.7,56.7,0.438,154468.4,154468.4,11674,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871436,685856.00
06/15/2014 18:30,0,1.854,ACTIVE,215.54,362.19,59.959,1402871403,"274151322000087","019011112586793",28.57,35.20,0,331.23,385.63,53.6,49.8,0.371,148400.0,148400.0,11710,0,0,0,L,1151911521,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871437,685857.00
06/15/2014 18:30,0,1.855,ACTIVE,215.32,355.88,59.949,1402871403,"274151322000088","019011112586793",28.55,27.80,0,331.83,385.33,53.6,49.8,0.358,149692.1,149692.1,11706,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871439,685858.00
06/15/2014 18:30,0,1.947,ACTIVE,215.77,354.97,59.959,1402871403,"274151322000095","019011112586793",29.08,30.30,0,326.42,385.93,57.4,53.5,0.389,157395.1,157395.1,11716,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871441,685859.00
06/15/2014 18:30,0,1.330,ACTIVE,216.22,421.10,59.959,1402871403,"274151322000068","019011112586793",38.37,30.00,0,398.56,465.58,52.4,48.6,0.362,97716.1,97716.1,12100,0,0,0,L,1151911521,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871442,685860.00
06/15/2014 18:30,0,1.965,ACTIVE,215.54,350.17,59.965,1402871403,"274151322000054","019011112586793",28.61,29.30,0,331.53,385.93,56.9,53.0,0.389,153031.9,153031.9,11826,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402871444,685861.00
06/15/2014 18:45,1,1.315,ACTIVE,213.8,371.58,60.03,1402872303,"040051121000097","019011112586793",26.07,25,0.204,299.62,451.35,34.1,27.2,0.104,325205.99999991,325216.89999991,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872305,685862.00
06/15/2014 18:45,1,1.364,ACTIVE,213.5,389.35,60.03,1402872303,"040051121000095","019011112586793",23.34,25,0.179,300.09,445.53,31.6,15.3,0.183,292231.60000003,292241.20000003,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872308,685863.00
06/15/2014 18:45,1,0.857,ACTIVE,214.1,338.94,60.03,1402872303,"033051125000132","019011112586793",33.03,24,0.208,304.69,446.85,28.1,25.0,0.288,266250.09999953,266259.19999953,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872310,685864.00
06/15/2014 18:45,1,0.666,ACTIVE,213.8,407.08,60.03,1402872303,"033051125000135","019011112586793",36.41,24,0.144,306.65,448.61,24.1,14.6,0.018,262077.09999986,262082.79999986,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872312,685865.00
06/15/2014 18:45,1,1.340,ACTIVE,213.5,358.91,60.03,1402872303,"040051121000116","019011112586793",25.96,23,0.208,299.70,451.11,34.6,26.5,0.132,308605.49999995,308616.49999995,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872314,685866.00
06/15/2014 18:45,1,1.299,ACTIVE,213.5,409.11,60.03,1402872303,"040051121000068","019011112586793",23.09,25,0.192,303.20,447.79,29.8,20.5,0.038,311750.00000006,311759.60000008,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872316,685867.00
06/15/2014 18:45,1,0.959,ACTIVE,214.0,374.65,60.03,1402872303,"033051125000118","019011112586793",39.19,24,0.244,298.13,452.55,37.4,30.4,0.125,339813.00000005,339824.90000009,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872319,685868.00
06/15/2014 18:45,1,0.966,ACTIVE,213.6,350.46,60.03,1402872303,"033051125000150","019011112586793",38.95,25,0.242,297.52,453.31,37.4,37.6,0.228,342724.19999962,342735.99999962,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872321,685869.00
06/15/2014 18:45,1,1.186,ACTIVE,213.8,428.45,60.03,1402872303,"040051121000185","019011112586793",25.65,24,0.189,301.58,451.60,30.2,22.3,0.021,308097.40000009,308107.60000009,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872323,685870.00
06/15/2014 18:45,1,1.253,ACTIVE,213.6,348.24,60.03,1402872303,"040051121000195","019011112586793",25.31,24,0.220,302.20,451.55,31.5,23.5,0.239,310976.90000023,310987.30000023,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872325,685871.00
06/15/2014 18:45,0,1.441,ACTIVE,215.54,349.26,59.981,1402872303,"274151322000083","019011112586793",28.80,29.30,0,324.32,396.15,42.1,38.7,0.301,155058.4,155058.4,11740,0,0,0,L,1151911521,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872327,685872.00
06/15/2014 18:45,0,1.438,ACTIVE,216.45,356.18,59.981,1402872303,"274151322000076","019011112586793",29.18,28.30,0,327.62,387.14,42.5,39.0,0.283,159050.1,159050.1,11707,0,0,0,L,1151911521,0,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872329,685873.00
06/15/2014 18:45,0,0.889,ACTIVE,216.00,412.98,59.981,1402872303,"274151322000094","019011112586793",38.74,29.80,0,390.44,456.57,34.7,31.6,0.225,99763.7,99763.7,12014,0,0,0,L,1151911521,0,122.46,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872330,685874.00
06/15/2014 18:45,0,1.357,ACTIVE,215.32,348.36,59.975,1402872303,"274151322000052","019011112586793",28.80,28.00,0,332.13,384.43,39.7,36.4,0.265,155403.9,155403.9,11702,0,0,0,L,1151911521,0,122.23,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872332,685875.00
06/15/2014 18:45,0,1.305,ACTIVE,215.54,346.26,59.991,1402872303,"274151322000085","019011112586793",28.69,27.80,0,338.44,384.73,37.9,34.7,0.247,154481.0,154481.0,11675,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872334,685876.00
06/15/2014 18:45,0,1.365,ACTIVE,215.32,351.67,59.981,1402872303,"274151322000087","019011112586793",27.75,34.00,0,337.84,385.03,38.4,35.1,0.261,148412.5,148412.5,11711,0,0,0,L,1151911521,0,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872336,685877.00
06/15/2014 18:45,0,1.262,ACTIVE,215.54,347.76,59.991,1402872303,"274151322000088","019011112586793",28.41,27.30,0,337.24,383.83,36.3,33.1,0.230,149704.3,149704.3,11707,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872338,685878.00
06/15/2014 18:45,0,1.504,ACTIVE,215.32,347.16,60.018,1402872303,"274151322000095","019011112586793",29.02,29.00,0,333.63,384.73,44.1,40.6,0.292,157409.5,157409.5,11717,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872340,685879.00
06/15/2014 18:45,0,0.902,ACTIVE,216.45,423.50,59.986,1402872303,"274151322000068","019011112586793",39.30,30.00,0,391.34,460.47,35.8,32.6,0.225,97727.8,97727.8,12101,0,0,0,L,1151911521,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872342,685880.00
06/15/2014 18:45,0,1.301,ACTIVE,215.54,351.37,59.981,1402872303,"274151322000054","019011112586793",28.59,28.50,0,337.84,385.33,37.6,34.4,0.256,153044.5,153044.5,11827,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402872344,685881.00
06/15/2014 19:00,1,1.233,ACTIVE,213.8,339.91,60.00,1402873203,"040051121000097","019011112586793",26.23,25,0.242,313.52,443.43,32.2,30.3,0.225,325216.89999991,325222.99999991,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873205,685882.00
06/15/2014 19:00,1,1.288,ACTIVE,213.2,428.14,60.03,1402873203,"040051121000095","019011112586793",23.39,25,0.186,312.27,439.65,29.9,13.5,0.023,292241.20000003,292246.40000003,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873208,685883.00
06/15/2014 19:00,1,0.799,ACTIVE,214.1,365.42,60.00,1402873203,"033051125000132","019011112586793",33.79,24,0.229,315.30,441.23,26.9,34.1,0.110,266259.19999953,266264.09999953,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873210,685884.00
06/15/2014 19:00,1,0.648,ACTIVE,213.4,346.22,60.00,1402873203,"033051125000135","019011112586793",36.42,24,0.202,316.82,442.36,23.5,29.4,0.150,262082.79999986,262086.89999986,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873212,685885.00
06/15/2014 19:00,1,1.283,ACTIVE,213.2,393.99,60.00,1402873203,"040051121000116","019011112586793",26.06,23,0.143,311.91,442.25,33.2,25.4,0.176,308616.49999995,308622.49999995,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873214,685886.00
06/15/2014 19:00,1,1.241,ACTIVE,213.5,385.62,60.03,1402873203,"040051121000068","019011112586793",23.39,25,0.246,316.34,440.99,28.8,33.9,0.071,311759.60000008,311764.7000001,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873217,685887.00
06/15/2014 19:00,1,0.939,ACTIVE,213.7,367.62,60.00,1402873203,"033051125000118","019011112586793",38.95,24,0.221,314.40,443.86,36.4,28.5,0.236,339824.90000009,339831.90000009,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873220,685888.00
06/15/2014 19:00,1,0.937,ACTIVE,213.5,377.78,60.00,1402873203,"033051125000150","019011112586793",39.12,25,0.217,314.65,444.74,36.5,28.9,0.148,342735.99999962,342742.99999962,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873222,685889.00
06/15/2014 19:00,1,1.178,ACTIVE,213.7,328.84,60.00,1402873203,"040051121000185","019011112586793",25.38,24,0.257,316.95,442.00,29.7,23.6,0.316,308107.60000009,308112.80000009,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873224,685890.00
06/15/2014 19:00,1,1.237,ACTIVE,213.3,363.22,60.00,1402873203,"040051121000195","019011112586793",25.16,24,0.230,318.70,443.52,30.9,32.4,0.111,310987.30000023,310993.00000023,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873226,685891.00
06/15/2014 19:00,0,1.395,ACTIVE,215.77,354.67,59.954,1402873203,"274151322000083","019011112586793",29.00,28.80,0,336.34,364.59,41.0,37.6,0.287,155066.6,155066.6,11741,0,0,0,L,1151911521,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873228,685892.00
06/15/2014 19:00,0,1.387,ACTIVE,215.54,355.58,59.954,1402873203,"274151322000076","019011112586793",29.50,27.50,0,337.54,364.29,41.4,38.1,0.278,159058.3,159058.3,11708,0,0,0,L,1151911521,0,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873230,685893.00
06/15/2014 19:00,0,0.887,ACTIVE,215.09,419.60,59.965,1402873203,"274151322000094","019011112586793",38.98,29.50,0,334.54,428.91,34.4,31.3,0.230,99770.4,99770.4,12015,0,0,0,L,1151911521,0,122.23,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873231,685894.00
06/15/2014 19:00,0,1.332,ACTIVE,214.87,354.97,59.959,1402873203,"274151322000052","019011112586793",29.02,27.50,0,336.34,361.89,39.2,35.9,0.265,155411.6,155411.6,11703,0,0,0,L,1151911521,0,122.23,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873233,685895.00
06/15/2014 19:00,0,1.309,ACTIVE,215.32,353.77,59.954,1402873203,"274151322000085","019011112586793",28.45,27.50,0,337.54,361.29,37.7,34.5,0.252,154488.4,154488.4,11676,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873235,685896.00
06/15/2014 19:00,0,1.340,ACTIVE,215.32,353.47,59.959,1402873203,"274151322000087","019011112586793",28.15,33.50,0,336.94,361.29,38.2,35.0,0.252,148420.0,148420.0,11712,0,0,0,L,1151911521,0,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873237,685897.00
06/15/2014 19:00,0,1.258,ACTIVE,214.87,352.87,59.954,1402873203,"274151322000088","019011112586793",28.63,27.00,0,336.04,360.69,36.5,33.3,0.247,149711.3,149711.3,11708,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873238,685898.00
06/15/2014 19:00,0,1.459,ACTIVE,215.54,354.37,59.954,1402873203,"274151322000095","019011112586793",29.38,28.50,0,336.64,363.99,43.5,40.0,0.278,157418.2,157418.2,11718,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873240,685899.00
06/15/2014 19:00,0,0.885,ACTIVE,216.22,424.41,59.959,1402873203,"274151322000068","019011112586793",39.96,29.80,0,334.84,435.83,35.0,31.8,0.221,97734.8,97734.8,12102,0,0,0,L,1151911521,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873242,685900.00
06/15/2014 19:00,0,1.305,ACTIVE,215.54,348.36,59.954,1402873203,"274151322000054","019011112586793",28.63,28.00,0,336.04,361.59,37.8,34.6,0.252,153051.8,153051.8,11828,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402873243,685901.00
06/15/2014 19:15,1,0.479,ACTIVE_NO_POWER,212.8,423.55,60.00,1402874103,"040051121000097","019011112586793",24.84,25,0.000,317.17,443.73,11.8,0.0,0.000,325222.99999991,325228.19999991,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874106,685902.00
06/15/2014 19:15,1,0.568,ACTIVE_NO_POWER,213.0,413.80,60.00,1402874103,"040051121000095","019011112586793",21.58,25,0.000,311.42,438.06,12.2,0.0,0.000,292246.40000003,292250.90000003,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874108,685903.00
06/15/2014 19:15,1,0.311,ACTIVE_NO_POWER,213.3,324.38,60.00,1402874103,"033051125000132","019011112586793",33.22,24,0.147,315.99,441.02,10.3,0.0,0.248,266264.09999953,266268.19999953,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874110,685904.00
06/15/2014 19:15,1,0.303,ACTIVE,213.3,331.45,60.00,1402874103,"033051125000135","019011112586793",32.75,24,0.106,316.55,442.26,9.9,9.8,0.149,262086.89999986,262090.59999986,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874113,685905.00
06/15/2014 19:15,1,0.513,ACTIVE,213.2,357.83,60.00,1402874103,"040051121000116","019011112586793",24.52,23,0.145,308.81,442.15,12.5,13.3,0.013,308622.49999995,308627.59999995,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874115,685906.00
06/15/2014 19:15,1,0.506,ACTIVE,213.1,347.56,60.00,1402874103,"040051121000068","019011112586793",21.11,25,0.142,316.43,440.60,10.6,10.9,0.029,311764.7000001,311769.10000008,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874117,685907.00
06/15/2014 19:15,1,0.358,ACTIVE,212.6,385.25,60.00,1402874103,"033051125000118","019011112586793",37.39,24,0.153,313.12,443.77,13.3,12.9,0.004,339831.90000009,339837.80000007,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874119,685908.00
06/15/2014 19:15,1,0.360,ACTIVE_NO_POWER,212.3,394.59,60.00,1402874103,"033051125000150","019011112586793",37.48,25,0.021,312.72,444.59,13.4,0.0,0.128,342742.99999962,342748.99999962,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874122,685909.00
06/15/2014 19:15,1,0.469,ACTIVE,213.2,361.93,60.00,1402874103,"040051121000185","019011112586793",23.07,24,0.137,314.71,441.36,10.7,14.3,0.008,308112.80000009,308117.20000009,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874124,685910.00
06/15/2014 19:15,1,0.444,ACTIVE_NO_POWER,212.9,368.38,60.00,1402874103,"040051121000195","019011112586793",23.34,24,0.000,315.64,443.14,10.3,0.0,0.212,310993.00000023,310997.60000023,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874126,685911.00
06/15/2014 19:15,0,0.508,ACTIVE,214.64,341.15,59.954,1402874103,"274151322000083","019011112586793",27.45,28.30,0,336.64,362.79,14.1,11.7,0.088,155073.4,155073.4,11742,0,0,0,L,1151911521,0,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874128,685912.00
06/15/2014 19:15,0,0.539,ACTIVE,215.54,343.25,59.965,1402874103,"274151322000076","019011112586793",27.79,27.00,0,337.54,363.39,15.2,12.7,0.093,159065.2,159065.2,11709,0,0,0,L,1151911521,0,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874129,685913.00
06/15/2014 19:15,0,0.307,ACTIVE,214.87,406.37,59.954,1402874103,"274151322000094","019011112586793",38.23,29.30,0,335.74,436.13,11.8,9.5,0.071,99775.9,99775.9,12016,0,0,0,L,1151911521,0,122.01,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874131,685914.00
06/15/2014 19:15,0,0.527,ACTIVE,214.41,344.15,59.933,1402874103,"274151322000052","019011112586793",27.79,27.30,0,336.04,361.89,14.8,12.4,0.093,155418.1,155418.1,11704,0,0,0,L,1151911521,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874133,685915.00
06/15/2014 19:15,0,0.504,ACTIVE,214.87,343.55,59.949,1402874103,"274151322000085","019011112586793",27.53,27.30,0,334.84,361.89,14.1,11.7,0.080,154494.5,154494.5,11677,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874134,685916.00
06/15/2014 19:15,0,0.516,ACTIVE,214.87,341.75,59.959,1402874103,"274151322000087","019011112586793",26.58,32.80,0,336.94,361.89,13.9,11.5,0.075,148426.2,148426.2,11713,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874136,685917.00
06/15/2014 19:15,0,0.494,ACTIVE,214.41,342.65,59.959,1402874103,"274151322000088","019011112586793",26.84,26.80,0,333.93,360.69,13.4,11.1,0.080,149717.2,149717.2,11709,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874138,685918.00
06/15/2014 19:15,0,0.527,ACTIVE,215.09,342.05,59.954,1402874103,"274151322000095","019011112586793",27.55,27.80,0,336.64,363.69,14.7,12.3,0.093,157425.2,157425.2,11719,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874140,685919.00
06/15/2014 19:15,0,0.350,ACTIVE,215.32,392.55,59.959,1402874103,"274151322000068","019011112586793",36.98,29.50,0,335.74,445.75,12.9,10.5,0.062,97740.5,97740.5,12103,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874142,685920.00
06/15/2014 19:15,0,0.508,ACTIVE,215.32,342.95,59.965,1402874103,"274151322000054","019011112586793",27.55,27.50,0,332.43,361.59,14.2,11.7,0.088,153057.9,153057.9,11829,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402874143,685921.00
06/15/2014 19:30,0,0.209,ACTIVE,214.64,338.74,59.975,1402875003,"274151322000083","019011112586793",25.80,27.50,0,335.14,348.36,5.5,3.4,0.027,155075.4,155075.4,11743,0,0,0,L,1151911521,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875025,685922.00
06/15/2014 19:30,0,0.215,ACTIVE,215.09,339.34,59.975,1402875003,"274151322000076","019011112586793",27.33,26.50,0,336.94,348.96,6.0,3.8,0.031,159067.4,159067.4,11710,0,0,0,L,1151911521,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875027,685923.00
06/15/2014 19:30,0,0.129,ACTIVE,214.64,339.95,59.970,1402875003,"274151322000094","019011112586793",30.83,28.30,0,336.64,416.29,4.0,2.0,0.022,99777.5,99777.5,12017,0,0,0,L,1151911521,0,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875029,685924.00
06/15/2014 19:30,0,0.229,ACTIVE,214.41,339.95,59.970,1402875003,"274151322000052","019011112586793",26.48,26.80,0,335.14,348.66,6.1,4.0,0.027,155420.2,155420.2,11705,0,0,0,L,1151911521,0,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875030,685925.00
06/15/2014 19:30,0,0.207,ACTIVE,214.41,339.04,59.965,1402875003,"274151322000085","019011112586793",26.00,26.50,0,336.34,348.36,5.5,3.3,0.018,154496.5,154496.5,11678,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875032,685926.00
06/15/2014 19:30,0,0.213,ACTIVE,214.87,339.65,59.970,1402875003,"274151322000087","019011112586793",25.54,32.20,0,335.44,348.66,5.5,3.4,0.022,148428.2,148428.2,11714,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875034,685927.00
06/15/2014 19:30,0,0.193,ACTIVE,214.41,339.04,59.996,1402875003,"274151322000088","019011112586793",24.93,26.30,0,335.44,348.06,4.9,2.8,0.013,149719.0,149719.0,11710,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875036,685928.00
06/15/2014 19:30,0,0.209,ACTIVE,214.87,339.04,59.975,1402875003,"274151322000095","019011112586793",25.86,26.80,0,336.04,348.36,5.5,3.4,0.022,157427.3,157427.3,11720,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875037,685929.00
06/15/2014 19:30,0,0.146,ACTIVE,215.32,339.65,59.975,1402875003,"274151322000068","019011112586793",31.05,28.50,0,337.24,411.78,4.6,2.5,0.018,97742.3,97742.3,12104,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875039,685930.00
06/15/2014 19:30,0,0.205,ACTIVE,214.64,337.54,59.981,1402875003,"274151322000054","019011112586793",25.29,27.00,0,335.14,348.36,5.3,3.2,0.018,153059.9,153059.9,11830,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875041,685931.00
06/15/2014 19:30,1,0.157,ACTIVE_NO_POWER,214.1,395.22,60.00,1402875003,"033051125000118","019011112586793",36.31,23,0.000,314.54,443.12,5.6,0.0,0.000,339837.80000007,339839.50000006,221,0,0,0,L,2361,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875452,685932.00
06/15/2014 19:30,1,0.159,ACTIVE_NO_POWER,214.3,412.75,60.03,1402875003,"033051125000150","019011112586793",37.75,23,0.000,318.31,442.81,5.9,0.0,0.000,342748.99999962,342750.69999962,231,0,0,0,L,2361,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875454,685933.00
06/15/2014 19:30,1,0.192,ACTIVE_NO_POWER,214.1,407.32,60.03,1402875003,"033051125000132","019011112586793",31.61,23,0.000,316.09,440.13,6.0,0.0,0.000,266268.19999953,266269.49999953,252,0,0,0,L,2361,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875487,685934.00
06/15/2014 19:30,1,0.189,ACTIVE_NO_POWER,213.9,371.41,60.03,1402875003,"033051125000135","019011112586793",30.95,23,0.000,317.75,441.26,5.8,0.0,0.000,262090.59999986,262091.79999986,257,0,0,0,L,2361,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875489,685935.00
06/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1402875003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311769.10000008,311769.10000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875884,685936.00
06/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1402875003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308117.20000009,308117.20000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875884,685937.00
06/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1402875003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,310997.60000023,310997.60000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875884,685938.00
06/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1402875003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325228.19999991,325228.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875884,685939.00
06/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1402875003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292250.90000003,292250.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875884,685940.00
06/15/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1402875003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308627.59999995,308627.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875884,685941.00
06/15/2014 19:45,1,0.172,ACTIVE,213.3,338.16,60.03,1402875903,"033051125000132","019011112586793",31.74,23,0.138,317.51,439.66,5.4,13.3,0.016,266269.49999953,266269.99999953,254,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875952,685942.00
06/15/2014 19:45,1,0.151,ACTIVE_NO_POWER,213.7,404.65,60.03,1402875903,"033051125000135","019011112586793",32.15,23,0.000,321.63,441.19,4.8,0.0,0.000,262091.79999986,262092.39999986,259,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875954,685943.00
06/15/2014 19:45,1,0.177,ACTIVE,213.7,386.79,60.07,1402875903,"033051125000118","019011112586793",36.78,23,0.000,318.43,444.18,6.4,1.5,0.168,339839.50000006,339840.4000001,223,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875957,685944.00
06/15/2014 19:45,1,0.192,ACTIVE,213.2,371.82,60.03,1402875903,"033051125000150","019011112586793",35.14,23,0.102,316.99,444.40,6.7,6.4,0.000,342750.69999962,342751.49999962,233,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875959,685945.00
06/15/2014 19:45,0,0.271,ACTIVE,214.64,339.65,59.991,1402875903,"274151322000083","019011112586793",26.46,26.50,0,335.44,346.26,7.3,5.1,0.040,155076.7,155076.7,11744,0,0,0,L,1151911521,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875961,685946.00
06/15/2014 19:45,0,0.283,ACTIVE,214.87,339.04,59.996,1402875903,"274151322000076","019011112586793",27.31,25.80,0,336.34,346.86,7.8,5.6,0.044,159068.9,159068.9,11711,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875963,685947.00
06/15/2014 19:45,0,0.168,ACTIVE,214.87,372.11,59.991,1402875903,"274151322000094","019011112586793",34.63,27.00,0,336.34,415.09,5.9,3.8,0.040,99778.5,99778.5,12018,0,0,0,L,1151911521,1,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875964,685948.00
06/15/2014 19:45,0,0.293,ACTIVE,214.19,338.44,59.996,1402875903,"274151322000052","019011112586793",26.56,26.00,0,334.54,346.26,7.9,5.7,0.031,155421.8,155421.8,11706,0,0,0,L,1151911521,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875966,685949.00
06/15/2014 19:45,0,0.268,ACTIVE,214.87,339.04,59.996,1402875903,"274151322000085","019011112586793",26.48,25.80,0,335.74,346.56,7.2,5.0,0.027,154497.8,154497.8,11679,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875968,685950.00
06/15/2014 19:45,0,0.268,ACTIVE,215.32,339.34,59.996,1402875903,"274151322000087","019011112586793",26.12,31.50,0,335.44,346.26,7.1,5.0,0.027,148429.5,148429.5,11715,0,0,0,L,1151911521,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875969,685951.00
06/15/2014 19:45,0,0.250,ACTIVE,214.41,339.04,59.996,1402875903,"274151322000088","019011112586793",25.49,25.30,0,335.14,345.66,6.5,4.3,0.031,149720.2,149720.2,11711,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875971,685952.00
06/15/2014 19:45,0,0.264,ACTIVE,214.64,339.04,59.996,1402875903,"274151322000095","019011112586793",26.72,26.00,0,335.74,346.26,7.1,5.0,0.040,157428.7,157428.7,11721,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875973,685953.00
06/15/2014 19:45,0,0.182,ACTIVE,215.32,376.31,59.991,1402875903,"274151322000068","019011112586793",35.17,27.50,0,336.34,411.18,6.6,4.4,0.031,97743.5,97743.5,12105,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875974,685954.00
06/15/2014 19:45,0,0.258,ACTIVE,214.41,339.04,59.996,1402875903,"274151322000054","019011112586793",26.56,26.30,0,335.14,345.96,6.9,4.8,0.035,153061.2,153061.2,11831,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402875976,685955.00
06/15/2014 19:45,1,0.062,ALERT,213.9,303.01,60.03,1402875903,"040051121000068","019011112586793",25.54,21,0.000,302.40,344.48,1.5,0.0,0.000,311769.10000008,311770.2000001,16,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402875979,685956.00
06/15/2014 19:45,1,0.018,ALERT,213.4,386.41,60.03,1402875903,"040051121000195","019011112586793",27.16,22,0.000,385.95,416.72,0.4,0.0,0.000,310997.60000023,310998.40000023,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402875984,685957.00
06/15/2014 19:45,1,0.044,ALERT,213.2,351.68,60.03,1402875903,"040051121000097","019011112586793",28.39,22,0.000,351.05,375.85,1.2,0.0,0.000,325228.19999991,325229.19999991,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402875987,685958.00
06/15/2014 19:45,1,0.141,ALERT,212.8,339.90,60.03,1402875903,"040051121000095","019011112586793",25.20,22,0.000,338.71,359.99,3.5,0.0,0.000,292250.90000003,292251.90000003,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402875990,685959.00
06/15/2014 19:45,1,0.087,ALERT,213.1,347.42,60.03,1402875903,"040051121000116","019011112586793",28.03,20,0.000,346.92,403.81,2.4,0.0,0.000,308627.59999995,308628.69999995,9,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402875992,685960.00
06/15/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1402875903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308117.20000009,308117.20000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876783,685961.00
06/15/2014 20:00,1,0.405,ACTIVE,213.2,378.50,60.00,1402876803,"040051121000097","019011112586793",25.06,23,0.000,293.45,440.63,10.0,6.0,0.159,325229.19999991,325230.89999991,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876814,685962.00
06/15/2014 20:00,1,0.501,ACTIVE_NO_POWER,213.5,391.64,60.03,1402876803,"040051121000095","019011112586793",21.51,22,0.000,301.36,437.06,10.7,0.0,0.000,292251.90000003,292253.10000003,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876816,685963.00
06/15/2014 20:00,1,0.272,ACTIVE,214.1,395.00,60.00,1402876803,"033051125000132","019011112586793",32.99,23,0.000,317.82,440.39,8.9,2.1,0.000,266269.99999953,266271.79999953,256,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876818,685964.00
06/15/2014 20:00,1,0.258,ACTIVE_NO_POWER,214.4,414.41,60.03,1402876803,"033051125000135","019011112586793",33.02,23,0.000,318.64,441.46,8.4,0.0,0.000,262092.39999986,262093.99999986,261,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876821,685965.00
06/15/2014 20:00,1,0.438,ACTIVE_NO_POWER,213.3,424.89,60.00,1402876803,"040051121000116","019011112586793",24.21,22,0.000,302.98,439.45,10.5,0.0,0.000,308628.69999995,308630.39999995,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876823,685966.00
06/15/2014 20:00,1,0.428,ACTIVE,214.1,371.55,60.03,1402876803,"040051121000068","019011112586793",21.44,23,0.137,301.98,439.77,9.1,13.9,0.001,311770.2000001,311771.80000006,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876825,685967.00
06/15/2014 20:00,1,0.301,ACTIVE_NO_POWER,214.0,421.51,60.00,1402876803,"033051125000118","019011112586793",37.75,23,0.000,318.84,443.62,11.3,0.0,0.000,339840.4000001,339842.9000001,225,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876827,685968.00
06/15/2014 20:00,1,0.303,ACTIVE,213.2,400.41,60.03,1402876803,"033051125000150","019011112586793",37.94,23,0.148,313.33,443.53,11.4,14.1,0.000,342751.49999962,342754.09999962,235,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876830,685969.00
06/15/2014 20:00,1,0.378,ACTIVE,214.1,341.49,60.03,1402876803,"040051121000195","019011112586793",22.48,22,0.132,301.95,440.87,8.4,3.3,0.222,310998.40000023,310999.90000023,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876832,685970.00
06/15/2014 20:00,0,0.432,ACTIVE,215.09,342.65,59.986,1402876803,"274151322000083","019011112586793",27.23,26.50,0,333.63,351.07,11.9,9.6,0.066,155079.7,155079.7,11745,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876834,685971.00
06/15/2014 20:00,0,0.279,ACTIVE,215.09,385.93,59.954,1402876803,"274151322000094","019011112586793",36.16,27.00,0,336.94,419.30,10.2,8.0,0.053,99781.1,99781.1,12019,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876837,685972.00
06/15/2014 20:00,0,0.453,ACTIVE,215.09,340.85,59.917,1402876803,"274151322000052","019011112586793",27.15,26.00,0,332.43,351.67,12.5,10.1,0.071,155424.9,155424.9,11707,0,0,0,L,1151911521,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876839,685973.00
06/15/2014 20:00,0,0.420,ACTIVE,214.64,342.05,59.959,1402876803,"274151322000085","019011112586793",27.51,25.50,0,333.63,351.37,11.8,9.4,0.071,154500.8,154500.8,11680,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876841,685974.00
06/15/2014 20:00,0,0.422,ACTIVE,215.77,341.45,59.975,1402876803,"274151322000087","019011112586793",26.84,31.00,0,333.33,351.67,11.5,9.2,0.053,148432.4,148432.4,11716,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876843,685975.00
06/15/2014 20:00,0,0.402,ACTIVE,214.87,339.95,59.991,1402876803,"274151322000088","019011112586793",26.64,25.50,0,333.03,351.07,10.8,8.5,0.057,149723.0,149723.0,11712,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876845,685976.00
06/15/2014 20:00,0,0.432,ACTIVE,215.09,341.45,59.954,1402876803,"274151322000095","019011112586793",27.55,25.80,0,333.63,351.97,12.1,9.7,0.071,157431.8,157431.8,11722,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876846,685977.00
06/15/2014 20:00,0,0.273,ACTIVE,215.77,403.67,59.954,1402876803,"274151322000068","019011112586793",38.07,28.00,0,338.14,419.90,10.4,8.2,0.044,97746.2,97746.2,12106,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876848,685978.00
06/15/2014 20:00,0,0.412,ACTIVE,214.87,339.95,59.965,1402876803,"274151322000054","019011112586793",27.21,26.30,0,333.03,351.07,11.4,9.0,0.066,153064.1,153064.1,11832,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876850,685979.00
06/15/2014 20:00,1,0.373,ALERT,213.9,362.25,60.03,1402876803,"040051121000185","019011112586793",22.67,23,0.137,302.31,440.39,8.4,10.9,0.001,308117.20000009,308119.50000009,302,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402876853,685980.00
06/15/2014 20:00,0,0.432,ACTIVE,215.77,340.25,59.970,1402876803,"274151322000076","019011112586793",27.85,25.80,0,334.24,352.27,12.2,9.8,0.075,159072.1,159072.1,11712,0,0,0,L,1151911521,2,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402876854,685981.00
06/15/2014 20:15,1,0.144,ACTIVE_NO_POWER,212.7,410.36,60.03,1402877703,"040051121000095","019011112586793",25.00,22,0.000,312.82,437.68,3.5,0.0,0.000,292253.10000003,292253.60000003,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877708,685982.00
06/15/2014 20:15,1,0.179,ACTIVE,212.6,325.79,60.03,1402877703,"033051125000118","019011112586793",32.49,23,0.104,317.68,443.99,5.7,1.7,0.227,339842.9000001,339843.9000001,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877719,685983.00
06/15/2014 20:15,1,0.179,ACTIVE_NO_POWER,212.9,426.92,60.03,1402877703,"033051125000150","019011112586793",34.74,23,0.000,314.13,444.86,6.1,0.0,0.000,342754.09999962,342754.99999962,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877721,685984.00
06/15/2014 20:15,0,0.266,ACTIVE,213.96,338.74,60.002,1402877703,"274151322000083","019011112586793",26.44,26.30,0,334.54,346.26,7.1,5.0,0.031,155080.9,155080.9,11746,0,0,0,L,1151911521,0,121.55,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877726,685985.00
06/15/2014 20:15,0,0.285,ACTIVE,214.64,339.04,59.991,1402877703,"274151322000076","019011112586793",26.96,25.80,0,335.44,346.26,7.8,5.6,0.040,159073.5,159073.5,11713,0,0,0,L,1151911521,0,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877728,685986.00
06/15/2014 20:15,0,0.168,ACTIVE,214.64,369.70,59.981,1402877703,"274151322000094","019011112586793",34.41,26.80,0,336.04,403.37,5.8,3.7,0.035,99782.0,99782.0,12020,0,0,0,L,1151911521,0,121.55,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877730,685987.00
06/15/2014 20:15,0,0.295,ACTIVE,213.96,337.84,60.002,1402877703,"274151322000052","019011112586793",26.40,26.00,0,333.63,346.26,7.9,5.7,0.040,155426.3,155426.3,11708,0,0,0,L,1151911521,0,121.55,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877732,685988.00
06/15/2014 20:15,0,0.270,ACTIVE,214.41,339.34,59.986,1402877703,"274151322000085","019011112586793",26.52,25.50,0,335.14,345.96,7.3,5.1,0.035,154502.0,154502.0,11681,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877734,685989.00
06/15/2014 20:15,0,0.279,ACTIVE,213.96,338.14,59.959,1402877703,"274151322000087","019011112586793",25.64,30.80,0,334.24,345.96,7.3,5.1,0.035,148433.7,148433.7,11717,0,0,0,L,1151911521,0,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877735,685990.00
06/15/2014 20:15,0,0.260,ACTIVE,213.74,338.44,59.986,1402877703,"274151322000088","019011112586793",25.50,25.50,0,333.93,345.36,6.7,4.5,0.035,149724.0,149724.0,11713,0,0,0,L,1151911521,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877737,685991.00
06/15/2014 20:15,0,0.281,ACTIVE,214.19,337.84,59.991,1402877703,"274151322000095","019011112586793",26.88,25.80,0,334.24,345.66,7.7,5.5,0.031,157433.0,157433.0,11723,0,0,0,L,1151911521,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877739,685992.00
06/15/2014 20:15,0,0.188,ACTIVE,214.64,385.93,59.991,1402877703,"274151322000068","019011112586793",36.32,27.80,0,337.24,411.48,6.9,4.8,0.027,97747.3,97747.3,12107,0,0,0,L,1151911521,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877741,685993.00
06/15/2014 20:15,0,0.271,ACTIVE,214.41,336.94,59.986,1402877703,"274151322000054","019011112586793",27.17,26.30,0,333.93,345.36,7.4,5.2,0.027,153065.4,153065.4,11833,0,0,0,L,1151911521,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877742,685994.00
06/15/2014 20:15,1,0.181,ACTIVE_NO_POWER,212.5,406.66,60.03,1402877703,"033051125000132","019011112586793",30.87,23,0.000,316.35,439.76,5.5,0.0,0.000,266271.79999953,266272.29999953,259,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877753,685995.00
06/15/2014 20:15,1,0.163,ACTIVE_NO_POWER,213.1,430.54,60.07,1402877703,"033051125000135","019011112586793",31.84,23,0.000,319.66,440.58,5.1,0.0,0.000,262093.99999986,262094.29999986,264,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877755,685996.00
