ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 20:15,1,0.249,ACTIVE,212.8,354.28,60.03,1402877703,"040051121000185","019011112586793",24.20,22,0.011,316.66,439.84,5.9,2.2,0.000,308119.50000009,308119.80000009,306,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402877774,685997.00
06/15/2014 20:15,1,0.044,ALERT,212.6,331.47,60.07,1402877703,"040051121000097","019011112586793",28.92,22,0.000,330.76,362.24,1.2,0.0,0.000,325230.89999991,325231.29999991,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402877786,685998.00
06/15/2014 20:15,1,0.086,ALERT,213.1,323.42,60.03,1402877703,"040051121000116","019011112586793",28.67,21,0.000,323.29,350.59,2.4,0.0,0.000,308630.39999995,308630.89999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402877789,685999.00
06/15/2014 20:15,1,0.060,ALERT,213.7,305.94,60.07,1402877703,"040051121000068","019011112586793",26.19,22,0.000,303.72,326.05,1.5,0.0,0.000,311771.80000006,311772.10000007,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402877792,686000.00
06/15/2014 20:15,1,0.018,ALERT,213.1,309.62,60.07,1402877703,"040051121000195","019011112586793",27.91,22,0.000,308.79,331.53,0.5,0.0,0.000,310999.90000023,311000.20000023,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402877794,686001.00
06/15/2014 20:30,1,0.467,ACTIVE,214.1,364.66,60.03,1402878603,"040051121000097","019011112586793",24.97,23,0.134,301.22,442.68,11.6,14.5,0.011,325231.29999991,325232.39999991,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878606,686002.00
06/15/2014 20:30,1,0.549,ACTIVE,213.4,331.21,60.00,1402878603,"040051121000095","019011112586793",21.89,23,0.139,312.23,437.62,11.9,7.8,0.098,292253.60000003,292254.90000003,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878608,686003.00
06/15/2014 20:30,1,0.313,ACTIVE,214.0,327.12,60.03,1402878603,"033051125000132","019011112586793",32.89,23,0.000,317.08,439.96,10.2,2.6,0.238,266272.29999953,266273.79999953,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878610,686004.00
06/15/2014 20:30,1,0.293,ACTIVE,214.3,339.35,60.03,1402878603,"033051125000135","019011112586793",33.68,23,0.134,317.08,440.96,9.8,12.2,0.098,262094.29999986,262095.79999986,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878612,686005.00
06/15/2014 20:30,1,0.510,ACTIVE,213.4,399.74,60.03,1402878603,"040051121000116","019011112586793",24.52,22,0.138,302.83,439.18,12.4,14.6,0.000,308630.89999995,308632.09999995,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878614,686006.00
06/15/2014 20:30,1,0.487,ACTIVE,214.0,350.87,60.00,1402878603,"040051121000068","019011112586793",21.90,23,0.138,301.50,439.31,10.6,12.4,0.029,311772.10000007,311773.10000007,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878617,686007.00
06/15/2014 20:30,1,0.356,ACTIVE,213.1,374.66,60.03,1402878603,"033051125000118","019011112586793",37.65,23,0.149,318.05,442.58,13.3,12.7,0.013,339843.9000001,339845.9000001,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878619,686008.00
06/15/2014 20:30,1,0.357,ACTIVE,213.8,418.77,60.03,1402878603,"033051125000150","019011112586793",38.21,23,0.122,316.02,443.30,13.5,16.2,0.000,342754.99999962,342757.29999962,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878621,686009.00
06/15/2014 20:30,1,0.474,ACTIVE,213.8,393.57,60.03,1402878603,"040051121000185","019011112586793",22.96,23,0.011,316.15,439.96,10.8,6.3,0.000,308119.80000009,308121.20000009,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878624,686010.00
06/15/2014 20:30,1,0.442,ACTIVE_NO_POWER,213.6,420.30,60.03,1402878603,"040051121000195","019011112586793",23.52,23,0.000,301.35,440.98,10.3,0.0,0.000,311000.20000023,311001.10000023,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878626,686011.00
06/15/2014 20:30,0,0.516,ACTIVE,214.87,341.75,59.981,1402878603,"274151322000083","019011112586793",27.53,26.50,0,334.24,347.46,14.4,12.0,0.093,155083.5,155083.5,11747,0,0,0,L,1151911521,0,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878628,686012.00
06/15/2014 20:30,0,0.545,ACTIVE,215.54,342.65,59.975,1402878603,"274151322000076","019011112586793",27.93,26.00,0,335.44,347.76,15.4,13.0,0.093,159076.3,159076.3,11714,0,0,0,L,1151911521,0,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878629,686013.00
06/15/2014 20:30,0,0.334,ACTIVE,215.32,396.15,59.986,1402878603,"274151322000094","019011112586793",37.29,27.50,0,336.64,421.10,12.6,10.2,0.071,99784.1,99784.1,12021,0,0,0,L,1151911521,0,122.23,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878631,686014.00
06/15/2014 20:30,0,0.537,ACTIVE,214.87,342.65,59.991,1402878603,"274151322000052","019011112586793",27.79,26.30,0,333.63,347.46,15.1,12.6,0.084,155429.0,155429.0,11709,0,0,0,L,1151911521,0,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878633,686015.00
06/15/2014 20:30,0,0.520,ACTIVE,215.09,340.85,59.986,1402878603,"274151322000085","019011112586793",27.21,25.80,0,335.44,346.86,14.4,11.9,0.084,154504.6,154504.6,11682,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878634,686016.00
06/15/2014 20:30,0,0.510,ACTIVE,214.87,340.85,59.981,1402878603,"274151322000087","019011112586793",27.53,30.50,0,334.84,346.86,14.2,11.8,0.080,148436.2,148436.2,11718,0,0,0,L,1151911521,0,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878636,686017.00
06/15/2014 20:30,0,0.494,ACTIVE,214.64,339.34,59.981,1402878603,"274151322000088","019011112586793",27.27,25.80,0,334.54,347.16,13.7,11.3,0.080,149726.4,149726.4,11714,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878638,686018.00
06/15/2014 20:30,0,0.547,ACTIVE,215.09,343.25,59.986,1402878603,"274151322000095","019011112586793",27.55,26.00,0,334.54,347.16,15.3,12.8,0.093,157435.8,157435.8,11724,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878640,686019.00
06/15/2014 20:30,0,0.350,ACTIVE,215.54,404.27,59.975,1402878603,"274151322000068","019011112586793",38.07,28.50,0,336.94,419.30,13.5,11.1,0.071,97749.6,97749.6,12108,0,0,0,L,1151911521,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878641,686020.00
06/15/2014 20:30,0,0.520,ACTIVE,215.32,338.74,59.986,1402878603,"274151322000054","019011112586793",27.53,26.50,0,334.24,346.56,14.5,12.0,0.075,153068.0,153068.0,11834,0,0,0,L,1151911521,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402878643,686021.00
06/15/2014 20:45,1,0.177,ACTIVE,213.0,350.41,60.00,1402879503,"033051125000118","019011112586793",35.68,23,0.000,316.49,443.51,6.2,6.5,0.212,339845.9000001,339847.60000009,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879518,686022.00
06/15/2014 20:45,1,0.185,ACTIVE,213.3,360.27,60.00,1402879503,"033051125000150","019011112586793",36.36,23,0.141,314.36,444.88,6.7,10.4,0.001,342757.29999962,342758.99999962,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879521,686023.00
06/15/2014 20:45,0,0.266,ACTIVE,214.87,338.74,59.965,1402879503,"274151322000083","019011112586793",26.12,26.80,0,334.84,348.06,7.0,4.9,0.044,155085.6,155085.6,11748,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879527,686024.00
06/15/2014 20:45,0,0.277,ACTIVE,215.09,339.95,59.933,1402879503,"274151322000076","019011112586793",27.14,26.50,0,336.34,348.36,7.6,5.4,0.040,159078.5,159078.5,11715,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879528,686025.00
06/15/2014 20:45,0,0.160,ACTIVE,215.09,361.89,59.938,1402879503,"274151322000094","019011112586793",33.79,28.00,0,336.64,419.60,5.5,3.4,0.022,99785.8,99785.8,12022,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879530,686026.00
06/15/2014 20:45,0,0.285,ACTIVE,214.64,339.34,59.928,1402879503,"274151322000052","019011112586793",26.16,26.80,0,334.54,348.66,7.5,5.4,0.040,155431.2,155431.2,11710,0,0,0,L,1151911521,0,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879532,686027.00
06/15/2014 20:45,0,0.256,ACTIVE,215.09,339.65,59.928,1402879503,"274151322000085","019011112586793",26.68,26.00,0,335.74,348.06,6.9,4.7,0.031,154506.6,154506.6,11683,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879533,686028.00
06/15/2014 20:45,0,0.262,ACTIVE,215.09,340.55,59.944,1402879503,"274151322000087","019011112586793",26.06,30.50,0,334.84,347.76,6.9,4.7,0.031,148438.2,148438.2,11719,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879535,686029.00
06/15/2014 20:45,0,0.244,ACTIVE,214.64,339.04,59.949,1402879503,"274151322000088","019011112586793",25.49,26.00,0,335.14,347.46,6.3,4.2,0.031,149728.3,149728.3,11715,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879537,686030.00
06/15/2014 20:45,0,0.262,ACTIVE,214.87,340.55,59.917,1402879503,"274151322000095","019011112586793",26.60,26.30,0,335.44,347.76,7.0,4.9,0.031,157437.9,157437.9,11725,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879538,686031.00
06/15/2014 20:45,0,0.176,ACTIVE,215.54,371.21,59.944,1402879503,"274151322000068","019011112586793",34.65,29.00,0,337.54,421.10,6.2,4.0,0.027,97751.4,97751.4,12109,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879540,686032.00
06/15/2014 20:45,0,0.256,ACTIVE,214.64,339.04,59.938,1402879503,"274151322000054","019011112586793",26.34,26.80,0,334.84,347.76,6.8,4.7,0.035,153070.0,153070.0,11835,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402879543,686033.00
06/15/2014 20:45,1,0.045,ALERT,213.9,362.35,60.00,1402879503,"040051121000097","019011112586793",28.35,23,0.000,361.62,410.86,1.2,0.0,0.000,325232.39999991,325233.19999991,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402879607,686034.00
06/15/2014 20:45,1,0.142,ALERT,213.3,341.39,59.96,1402879503,"040051121000095","019011112586793",25.19,22,0.000,340.70,363.65,3.5,0.0,0.000,292254.90000003,292256.00000003,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402879610,686035.00
06/15/2014 20:45,1,0.088,ALERT,213.8,334.52,60.00,1402879503,"040051121000116","019011112586793",28.05,22,0.000,333.99,375.99,2.4,0.0,0.000,308632.09999995,308632.79999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402879617,686036.00
06/15/2014 20:45,1,0.061,ALERT,213.9,334.44,60.00,1402879503,"040051121000068","019011112586793",25.46,22,0.000,334.26,376.50,1.5,0.0,0.000,311773.10000007,311773.70000009,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402879620,686037.00
06/15/2014 20:45,1,0.053,ALERT,213.9,349.51,60.00,1402879503,"040051121000185","019011112586793",26.97,23,0.000,348.85,393.46,1.4,0.0,0.000,308121.20000009,308121.80000009,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402879622,686038.00
06/15/2014 20:45,1,0.018,ALERT,214.1,336.20,60.00,1402879503,"040051121000195","019011112586793",27.12,22,0.000,335.73,345.52,0.5,0.0,0.000,311001.10000023,311002.10000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1402879625,686039.00
06/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402879503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880384,686040.00
06/15/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1402879503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880384,686041.00
06/15/2014 21:00,0,0.182,ACTIVE,214.19,338.14,59.975,1402880403,"274151322000083","019011112586793",26.70,26.80,0,334.24,343.25,4.9,2.8,0.018,155086.5,155086.5,11749,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880478,686042.00
06/15/2014 21:00,0,0.199,ACTIVE,214.87,338.44,59.975,1402880403,"274151322000076","019011112586793",26.60,26.80,0,335.44,343.25,5.4,3.3,0.018,159079.6,159079.6,11716,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880479,686043.00
06/15/2014 21:00,0,0.113,ACTIVE,214.19,337.24,59.970,1402880403,"274151322000094","019011112586793",30.38,27.50,0,335.44,365.19,3.5,1.5,0.009,99786.4,99786.4,12023,0,0,0,L,1151911521,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880481,686044.00
06/15/2014 21:00,0,0.213,ACTIVE,213.96,337.84,59.965,1402880403,"274151322000052","019011112586793",26.04,26.80,0,333.93,343.85,5.6,3.5,0.022,155432.4,155432.4,11711,0,0,0,L,1151911521,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880483,686045.00
06/15/2014 21:00,0,0.191,ACTIVE,214.41,338.74,59.975,1402880403,"274151322000085","019011112586793",25.68,26.00,0,335.14,343.25,5.0,2.9,0.018,154507.6,154507.6,11684,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880485,686046.00
06/15/2014 21:00,0,0.195,ACTIVE,214.41,337.84,59.975,1402880403,"274151322000087","019011112586793",25.17,30.30,0,334.54,343.55,5.0,2.9,0.013,148439.1,148439.1,11720,0,0,0,L,1151911521,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880487,686047.00
06/15/2014 21:00,0,0.178,ACTIVE,213.51,337.84,59.970,1402880403,"274151322000088","019011112586793",24.89,26.00,0,333.93,342.65,4.5,2.4,0.027,149729.1,149729.1,11716,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880488,686048.00
06/15/2014 21:00,0,0.188,ACTIVE,213.96,337.84,59.986,1402880403,"274151322000095","019011112586793",26.32,26.50,0,334.24,342.95,5.0,2.9,0.018,157438.9,157438.9,11726,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880490,686049.00
06/15/2014 21:00,0,0.133,ACTIVE,214.87,338.44,59.970,1402880403,"274151322000068","019011112586793",30.57,28.80,0,336.04,375.11,4.1,2.0,0.013,97752.2,97752.2,12110,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880492,686050.00
06/15/2014 21:00,0,0.189,ACTIVE,213.29,337.24,59.965,1402880403,"274151322000054","019011112586793",25.80,26.80,0,334.24,342.95,5.0,2.9,0.018,153070.9,153070.9,11836,0,0,0,L,1151911521,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402880493,686051.00
06/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402880403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881284,686052.00
06/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402880403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881284,686053.00
06/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402880403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881284,686054.00
06/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402880403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881284,686055.00
06/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402880403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881284,686056.00
06/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402880403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881284,686057.00
06/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402880403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881284,686058.00
06/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402880403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881284,686059.00
06/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402880403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881284,686060.00
06/15/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1402880403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881284,686061.00
06/15/2014 21:15,0,0.160,ACTIVE,214.41,339.34,59.986,1402881303,"274151322000083","019011112586793",25.25,26.80,0,334.24,342.35,4.1,2.0,0.013,155087.2,155087.2,11750,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881377,686062.00
06/15/2014 21:15,0,0.168,ACTIVE,214.87,337.54,59.986,1402881303,"274151322000076","019011112586793",26.20,26.80,0,335.44,342.35,4.5,2.4,0.018,159080.3,159080.3,11717,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881379,686063.00
06/15/2014 21:15,0,0.090,ACTIVE,214.64,338.74,59.986,1402881303,"274151322000094","019011112586793",29.88,27.30,0,334.54,342.05,2.8,0.7,0.013,99786.6,99786.6,12024,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881380,686064.00
06/15/2014 21:15,0,0.184,ACTIVE,214.41,338.14,59.975,1402881303,"274151322000052","019011112586793",25.96,26.80,0,333.63,342.65,4.8,2.7,0.013,155433.1,155433.1,11712,0,0,0,L,1151911521,1,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881382,686065.00
06/15/2014 21:15,0,0.154,ACTIVE,214.87,339.34,60.007,1402881303,"274151322000085","019011112586793",26.42,26.00,0,335.14,342.35,4.2,2.1,0.018,154508.2,154508.2,11685,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881384,686066.00
06/15/2014 21:15,0,0.162,ACTIVE,214.64,339.04,59.954,1402881303,"274151322000087","019011112586793",25.88,29.80,0,333.93,342.95,4.2,2.2,0.013,148439.8,148439.8,11721,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881385,686067.00
06/15/2014 21:15,0,0.145,ACTIVE,214.41,338.14,59.986,1402881303,"274151322000088","019011112586793",24.69,26.00,0,333.93,342.65,3.6,1.6,0.009,149729.6,149729.6,11717,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881387,686068.00
06/15/2014 21:15,0,0.152,ACTIVE,214.87,338.14,59.981,1402881303,"274151322000095","019011112586793",26.52,26.50,0,334.24,342.35,4.1,2.0,0.004,157439.5,157439.5,11727,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881389,686069.00
06/15/2014 21:15,0,0.111,ACTIVE,213.96,337.84,59.991,1402881303,"274151322000068","019011112586793",29.92,28.30,0,323.11,342.95,3.4,1.3,0.009,97752.6,97752.6,12111,0,0,0,L,1151911521,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881391,686070.00
06/15/2014 21:15,0,0.156,ACTIVE,213.51,335.44,60.007,1402881303,"274151322000054","019011112586793",26.08,26.50,0,321.01,342.35,4.1,2.0,0.004,153071.5,153071.5,11837,0,0,0,L,1151911521,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402881392,686071.00
06/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402881303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882184,686072.00
06/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402881303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882184,686073.00
06/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402881303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882184,686074.00
06/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402881303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882184,686075.00
06/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402881303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882184,686076.00
06/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402881303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882184,686077.00
06/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402881303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882184,686078.00
06/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402881303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882184,686079.00
06/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402881303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882184,686080.00
06/15/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1402881303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882184,686081.00
06/15/2014 21:30,0,0.109,ACTIVE,214.19,336.94,59.986,1402882203,"274151322000083","019011112586793",24.43,26.30,0,321.61,342.35,2.7,0.7,0.000,155087.5,155087.5,11751,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882276,686082.00
06/15/2014 21:30,0,0.109,ACTIVE,214.64,337.84,59.996,1402882203,"274151322000076","019011112586793",26.08,26.30,0,323.11,342.35,2.9,0.9,0.004,159080.7,159080.7,11718,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882278,686083.00
06/15/2014 21:30,0,0.053,ACTIVE_NO_POWER,214.41,333.33,59.981,1402882203,"274151322000094","019011112586793",28.11,26.80,0,321.91,344.45,1.5,0.0,0.000,99786.7,99786.7,12025,0,0,0,L,1151911521,1,122.01,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882280,686084.00
06/15/2014 21:30,0,0.133,ACTIVE,213.96,337.24,59.975,1402882203,"274151322000052","019011112586793",25.13,26.30,0,321.01,342.05,3.3,1.3,0.004,155433.6,155433.6,11713,0,0,0,L,1151911521,1,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882281,686085.00
06/15/2014 21:30,0,0.104,ACTIVE,214.41,338.44,59.986,1402882203,"274151322000085","019011112586793",25.58,25.50,0,322.51,342.05,2.7,0.7,0.004,154508.5,154508.5,11686,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882283,686086.00
06/15/2014 21:30,0,0.113,ACTIVE,214.41,338.14,59.986,1402882203,"274151322000087","019011112586793",25.05,29.30,0,322.21,342.05,2.9,0.8,0.000,148440.1,148440.1,11722,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882285,686087.00
06/15/2014 21:30,0,0.094,ACTIVE,213.74,337.54,59.981,1402882203,"274151322000088","019011112586793",23.78,25.50,0,321.31,341.75,2.2,0.2,0.000,149729.8,149729.8,11718,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882286,686088.00
06/15/2014 21:30,0,0.104,ACTIVE,214.41,337.84,60.002,1402882203,"274151322000095","019011112586793",24.13,26.30,0,321.01,341.75,2.6,0.6,0.004,157439.8,157439.8,11728,0,0,0,L,1151911521,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882288,686089.00
06/15/2014 21:30,0,0.072,ACTIVE,215.09,332.73,59.975,1402882203,"274151322000068","019011112586793",28.13,27.80,0,323.11,349.86,2.1,0.1,0.000,97752.8,97752.8,12112,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882290,686090.00
06/15/2014 21:30,0,0.105,ACTIVE,214.41,336.94,59.981,1402882203,"274151322000054","019011112586793",24.45,26.30,0,333.03,341.75,2.6,0.6,0.000,153071.8,153071.8,11838,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402882292,686091.00
06/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402882203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883084,686092.00
06/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402882203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883084,686093.00
06/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402882203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883084,686094.00
06/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402882203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883084,686095.00
06/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402882203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883084,686096.00
06/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402882203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883084,686097.00
06/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402882203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883084,686098.00
06/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402882203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883084,686099.00
06/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402882203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883084,686100.00
06/15/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1402882203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883084,686101.00
06/15/2014 21:45,0,0.059,ALERT,213.74,298.47,59.986,1402883103,"274151322000083","019011112586793",20.69,24.50,0,296.96,339.95,1.2,0.0,0.000,155087.5,155087.5,11752,0,0,0,L,1151911521,1,121.78,123.59,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883178,686102.00
06/15/2014 21:45,0,0.059,ALERT,213.96,298.17,59.996,1402883103,"274151322000076","019011112586793",21.33,24.80,0,296.66,358.58,1.3,0.0,0.000,159080.8,159080.8,11719,0,0,0,L,1151911521,1,122.23,123.81,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883181,686103.00
06/15/2014 21:45,0,0.000,ALERT,213.74,298.17,59.991,1402883103,"274151322000094","019011112586793",38.70,25.00,0,296.36,385.03,0.0,0.0,0.000,99786.7,99786.7,12026,0,0,0,L,1151911521,1,121.55,124.04,0100,22,0,0,0,0,0,0,247,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1402883184,686104.00
06/15/2014 21:45,0,0.082,ALERT,213.51,298.47,59.986,1402883103,"274151322000052","019011112586793",20.50,24.80,0,296.66,340.55,1.7,0.0,0.000,155433.7,155433.7,11714,0,0,0,L,1151911521,1,121.55,123.81,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883187,686105.00
06/15/2014 21:45,0,0.057,ALERT,213.29,298.47,59.986,1402883103,"274151322000085","019011112586793",20.99,24.30,0,296.66,340.85,1.2,0.0,0.000,154508.5,154508.5,11687,0,0,0,L,1151911521,1,122.46,123.36,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883190,686106.00
06/15/2014 21:45,0,0.068,ALERT,213.51,297.57,59.986,1402883103,"274151322000087","019011112586793",19.60,27.80,0,296.06,340.55,1.4,0.0,0.000,148440.2,148440.2,11723,0,0,0,L,1151911521,1,121.78,123.59,0002,25,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883193,686107.00
06/15/2014 21:45,0,0.043,ALERT,212.83,297.87,59.981,1402883103,"274151322000088","019011112586793",20.22,24.00,0,296.66,339.95,0.9,0.0,0.000,149729.8,149729.8,11719,0,0,0,L,1151911521,1,122.46,123.14,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883196,686108.00
06/15/2014 21:45,0,0.051,ALERT,213.29,299.37,59.981,1402883103,"274151322000095","019011112586793",20.48,24.80,0,297.87,339.95,1.1,0.0,0.000,157439.8,157439.8,11729,0,0,0,L,1151911521,1,122.23,123.36,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883198,686109.00
06/15/2014 21:45,0,0.008,ALERT,213.96,297.87,60.018,1402883103,"274151322000068","019011112586793",38.88,25.80,0,296.06,391.94,0.0,0.0,0.000,97752.8,97752.8,12113,0,0,0,L,1151911521,1,122.23,124.04,0100,24,0,0,0,0,0,0,253,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1402883201,686110.00
06/15/2014 21:45,0,0.053,ALERT,213.29,298.17,59.986,1402883103,"274151322000054","019011112586793",20.71,24.80,0,296.66,339.95,1.1,0.0,0.000,153071.9,153071.9,11839,0,0,0,L,1151911521,1,121.78,123.36,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883204,686111.00
06/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402883103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883983,686112.00
06/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402883103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883983,686113.00
06/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402883103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883983,686114.00
06/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402883103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883983,686115.00
06/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402883103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883983,686116.00
06/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402883103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883983,686117.00
06/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402883103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883983,686118.00
06/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402883103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883983,686119.00
06/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402883103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883983,686120.00
06/15/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1402883103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402883983,686121.00
06/15/2014 22:00,0,0.000,ALERT,213.96,299.37,59.986,1402884003,"274151322000083","019011112586793",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,155087.5,155087.5,11754,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1402884076,686122.00
06/15/2014 22:00,0,0.000,ALERT,214.41,298.47,59.986,1402884003,"274151322000076","019011112586793",0.00,23.50,0,296.36,301.47,0.0,0.0,0.000,159080.8,159080.8,11721,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1402884079,686123.00
06/15/2014 22:00,0,0.000,ALERT,213.96,298.47,59.954,1402884003,"274151322000094","019011112586793",0.00,23.80,0,296.36,368.50,0.0,0.0,0.000,99786.7,99786.7,12028,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1402884082,686124.00
06/15/2014 22:00,0,0.000,ALERT,213.96,298.47,60.012,1402884003,"274151322000052","019011112586793",0.00,23.50,0,296.36,301.77,0.0,0.0,0.000,155433.7,155433.7,11716,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1402884085,686125.00
06/15/2014 22:00,0,0.000,ALERT,213.96,299.07,59.991,1402884003,"274151322000085","019011112586793",0.00,23.30,0,296.36,301.47,0.0,0.0,0.000,154508.5,154508.5,11689,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1402884087,686126.00
06/15/2014 22:00,0,0.000,ALERT,213.74,297.87,59.991,1402884003,"274151322000087","019011112586793",0.00,26.30,0,296.06,300.87,0.0,0.0,0.000,148440.2,148440.2,11725,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1402884090,686127.00
06/15/2014 22:00,0,0.000,ALERT,213.74,298.47,60.002,1402884003,"274151322000088","019011112586793",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,149729.8,149729.8,11721,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1402884093,686128.00
06/15/2014 22:00,0,0.000,ALERT,213.74,299.37,59.981,1402884003,"274151322000095","019011112586793",0.00,23.50,0,297.57,302.37,0.0,0.0,0.000,157439.8,157439.8,11731,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1402884096,686129.00
06/15/2014 22:00,0,0.000,ALERT,214.41,297.87,59.986,1402884003,"274151322000068","019011112586793",0.00,24.30,0,296.06,369.40,0.0,0.0,0.000,97752.8,97752.8,12115,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1402884099,686130.00
06/15/2014 22:00,0,0.000,ALERT,213.51,298.77,59.981,1402884003,"274151322000054","019011112586793",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,153071.9,153071.9,11841,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1402884102,686131.00
06/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402884003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402884884,686132.00
06/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402884003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402884884,686133.00
06/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402884003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402884884,686134.00
06/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402884003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402884884,686135.00
06/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402884003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402884884,686136.00
06/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402884003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402884884,686137.00
06/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402884003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402884884,686138.00
06/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402884003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402884884,686139.00
06/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402884003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402884884,686140.00
06/15/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1402884003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402884884,686141.00
06/15/2014 22:15,0,0.000,ALERT,213.74,299.67,59.959,1402884903,"274151322000083","019011112586793",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,155087.5,155087.5,11756,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402884978,686142.00
06/15/2014 22:15,0,0.000,ALERT,214.19,299.07,59.954,1402884903,"274151322000076","019011112586793",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,159080.8,159080.8,11723,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402884980,686143.00
06/15/2014 22:15,0,0.000,ALERT,213.74,298.17,59.954,1402884903,"274151322000094","019011112586793",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,99786.7,99786.7,12030,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402884983,686144.00
06/15/2014 22:15,0,0.000,ALERT,213.29,298.17,59.949,1402884903,"274151322000052","019011112586793",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,155433.7,155433.7,11718,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402884986,686145.00
06/15/2014 22:15,0,0.000,ALERT,213.96,298.17,59.949,1402884903,"274151322000085","019011112586793",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,154508.5,154508.5,11691,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402884989,686146.00
06/15/2014 22:15,0,0.000,ALERT,213.74,297.87,59.954,1402884903,"274151322000087","019011112586793",0.00,25.00,0,296.36,300.87,0.0,0.0,0.000,148440.2,148440.2,11727,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402884991,686147.00
06/15/2014 22:15,0,0.000,ALERT,213.29,298.47,59.954,1402884903,"274151322000088","019011112586793",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,149729.8,149729.8,11723,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402884994,686148.00
