ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/15/2014 22:15,0,0.000,ALERT,213.74,299.37,59.981,1402884903,"274151322000095","019011112586793",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,157439.8,157439.8,11733,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402884998,686149.00
06/15/2014 22:15,0,0.000,ALERT,214.41,297.87,59.954,1402884903,"274151322000068","019011112586793",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,97752.8,97752.8,12117,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402885001,686150.00
06/15/2014 22:15,0,0.000,ALERT,213.74,298.17,59.938,1402884903,"274151322000054","019011112586793",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,153071.9,153071.9,11843,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402885004,686151.00
06/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402884903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402885784,686152.00
06/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402884903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402885784,686153.00
06/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402884903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402885784,686154.00
06/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402884903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402885784,686155.00
06/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402884903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402885784,686156.00
06/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402884903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402885784,686157.00
06/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402884903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402885784,686158.00
06/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402884903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402885784,686159.00
06/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402884903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402885784,686160.00
06/15/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1402884903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402885784,686161.00
06/15/2014 22:30,0,0.000,ALERT,213.51,299.67,60.028,1402885803,"274151322000083","019011112586793",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,155087.5,155087.5,11758,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402885877,686162.00
06/15/2014 22:30,0,0.000,ALERT,213.96,298.17,60.023,1402885803,"274151322000076","019011112586793",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,159080.8,159080.8,11725,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402885880,686163.00
06/15/2014 22:30,0,0.000,ALERT,213.29,298.17,60.007,1402885803,"274151322000094","019011112586793",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,99786.7,99786.7,12032,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402885883,686164.00
06/15/2014 22:30,0,0.000,ALERT,213.29,299.07,60.002,1402885803,"274151322000052","019011112586793",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,155433.7,155433.7,11720,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402885886,686165.00
06/15/2014 22:30,0,0.000,ALERT,213.51,298.47,59.981,1402885803,"274151322000085","019011112586793",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,154508.5,154508.5,11693,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402885889,686166.00
06/15/2014 22:30,0,0.000,ALERT,213.51,298.17,60.002,1402885803,"274151322000087","019011112586793",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,148440.2,148440.2,11729,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402885891,686167.00
06/15/2014 22:30,0,0.000,ALERT,213.06,298.47,59.996,1402885803,"274151322000088","019011112586793",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,149729.8,149729.8,11725,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402885894,686168.00
06/15/2014 22:30,0,0.000,ALERT,213.51,299.97,60.012,1402885803,"274151322000095","019011112586793",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,157439.8,157439.8,11735,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402885897,686169.00
06/15/2014 22:30,0,0.000,ALERT,214.19,298.47,60.002,1402885803,"274151322000068","019011112586793",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,97752.8,97752.8,12119,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402885900,686170.00
06/15/2014 22:30,0,0.000,ALERT,213.06,299.07,60.002,1402885803,"274151322000054","019011112586793",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,153071.9,153071.9,11845,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402885903,686171.00
06/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402885803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402886684,686172.00
06/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402885803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402886684,686173.00
06/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402885803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402886684,686174.00
06/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402885803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402886684,686175.00
06/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402885803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402886684,686176.00
06/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402885803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402886684,686177.00
06/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402885803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402886684,686178.00
06/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402885803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402886684,686179.00
06/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402885803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402886684,686180.00
06/15/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1402885803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402886684,686181.00
06/15/2014 22:45,0,0.000,ALERT,213.74,299.67,59.991,1402886703,"274151322000083","019011112586793",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,155087.5,155087.5,11760,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402886777,686182.00
06/15/2014 22:45,0,0.000,ALERT,214.41,298.77,60.002,1402886703,"274151322000076","019011112586793",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,159080.8,159080.8,11727,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402886780,686183.00
06/15/2014 22:45,0,0.000,ALERT,213.74,298.17,59.981,1402886703,"274151322000094","019011112586793",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,99786.7,99786.7,12034,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402886783,686184.00
06/15/2014 22:45,0,0.000,ALERT,213.51,298.17,59.981,1402886703,"274151322000052","019011112586793",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,155433.7,155433.7,11722,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402886786,686185.00
06/15/2014 22:45,0,0.000,ALERT,213.74,298.47,59.986,1402886703,"274151322000085","019011112586793",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,154508.5,154508.5,11695,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402886788,686186.00
06/15/2014 22:45,0,0.000,ALERT,213.74,298.47,59.986,1402886703,"274151322000087","019011112586793",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,148440.2,148440.2,11731,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402886791,686187.00
06/15/2014 22:45,0,0.000,ALERT,213.29,298.77,59.981,1402886703,"274151322000088","019011112586793",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,149729.8,149729.8,11727,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402886794,686188.00
06/15/2014 22:45,0,0.000,ALERT,213.74,299.97,59.991,1402886703,"274151322000095","019011112586793",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,157439.8,157439.8,11737,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402886797,686189.00
06/15/2014 22:45,0,0.000,ALERT,214.41,298.17,59.986,1402886703,"274151322000068","019011112586793",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,97752.8,97752.8,12121,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402886800,686190.00
06/15/2014 22:45,0,0.000,ALERT,213.74,299.07,59.996,1402886703,"274151322000054","019011112586793",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,153071.9,153071.9,11847,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402886802,686191.00
06/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402886703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402887584,686192.00
06/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402886703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402887584,686193.00
06/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402886703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402887584,686194.00
06/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402886703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402887584,686195.00
06/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402886703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402887584,686196.00
06/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402886703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402887584,686197.00
06/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402886703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402887584,686198.00
06/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402886703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402887584,686199.00
06/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402886703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402887584,686200.00
06/15/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1402886703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402887584,686201.00
06/15/2014 23:00,0,0.000,ALERT,214.64,300.87,59.981,1402887603,"274151322000083","019011112586793",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,155087.5,155087.5,11762,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402887677,686202.00
06/15/2014 23:00,0,0.000,ALERT,215.09,300.87,59.975,1402887603,"274151322000076","019011112586793",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,159080.8,159080.8,11729,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402887680,686203.00
06/15/2014 23:00,0,0.000,ALERT,214.64,300.27,60.007,1402887603,"274151322000094","019011112586793",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,99786.7,99786.7,12036,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402887683,686204.00
06/15/2014 23:00,0,0.000,ALERT,214.41,300.27,59.981,1402887603,"274151322000052","019011112586793",0.00,19.30,0,296.96,302.68,0.0,0.0,0.000,155433.7,155433.7,11724,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402887686,686205.00
06/15/2014 23:00,0,0.000,ALERT,214.41,300.27,59.986,1402887603,"274151322000085","019011112586793",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,154508.5,154508.5,11697,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402887689,686206.00
06/15/2014 23:00,0,0.000,ALERT,214.41,299.97,59.986,1402887603,"274151322000087","019011112586793",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,148440.2,148440.2,11733,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402887692,686207.00
06/15/2014 23:00,0,0.000,ALERT,213.96,300.27,59.986,1402887603,"274151322000088","019011112586793",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,149729.8,149729.8,11729,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402887694,686208.00
06/15/2014 23:00,0,0.000,ALERT,214.19,300.87,59.981,1402887603,"274151322000095","019011112586793",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,157439.8,157439.8,11739,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402887697,686209.00
06/15/2014 23:00,0,0.000,ALERT,215.09,299.97,59.991,1402887603,"274151322000068","019011112586793",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,97752.8,97752.8,12123,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402887700,686210.00
06/15/2014 23:00,0,0.000,ALERT,214.19,300.27,59.981,1402887603,"274151322000054","019011112586793",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,153071.9,153071.9,11849,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402887703,686211.00
06/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402887603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402888484,686212.00
06/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402887603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402888484,686213.00
06/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402887603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402888484,686214.00
06/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402887603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402888484,686215.00
06/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402887603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402888484,686216.00
06/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402887603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402888484,686217.00
06/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402887603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402888484,686218.00
06/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402887603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402888484,686219.00
06/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402887603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402888484,686220.00
06/15/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1402887603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402888484,686221.00
06/15/2014 23:15,0,0.000,ALERT,214.64,300.87,60.002,1402888503,"274151322000083","019011112586793",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,155087.5,155087.5,11764,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402888577,686222.00
06/15/2014 23:15,0,0.000,ALERT,215.32,301.17,60.002,1402888503,"274151322000076","019011112586793",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,159080.8,159080.8,11731,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402888580,686223.00
06/15/2014 23:15,0,0.000,ALERT,214.87,300.27,59.991,1402888503,"274151322000094","019011112586793",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,99786.7,99786.7,12038,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402888583,686224.00
06/15/2014 23:15,0,0.000,ALERT,214.41,300.87,60.002,1402888503,"274151322000052","019011112586793",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,155433.7,155433.7,11726,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402888586,686225.00
06/15/2014 23:15,0,0.000,ALERT,214.87,301.17,59.996,1402888503,"274151322000085","019011112586793",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,154508.5,154508.5,11699,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402888588,686226.00
06/15/2014 23:15,0,0.000,ALERT,214.87,300.57,60.007,1402888503,"274151322000087","019011112586793",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,148440.2,148440.2,11735,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402888591,686227.00
06/15/2014 23:15,0,0.000,ALERT,214.41,300.57,60.012,1402888503,"274151322000088","019011112586793",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,149729.8,149729.8,11731,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402888594,686228.00
06/15/2014 23:15,0,0.000,ALERT,214.87,301.77,60.012,1402888503,"274151322000095","019011112586793",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,157439.8,157439.8,11741,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402888597,686229.00
06/15/2014 23:15,0,0.000,ALERT,215.32,300.27,60.007,1402888503,"274151322000068","019011112586793",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,97752.8,97752.8,12125,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402888600,686230.00
06/15/2014 23:15,0,0.000,ALERT,214.64,301.47,60.002,1402888503,"274151322000054","019011112586793",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,153071.9,153071.9,11851,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402888603,686231.00
06/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402888503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402889384,686232.00
06/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402888503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402889384,686233.00
06/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402888503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402889384,686234.00
06/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402888503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402889384,686235.00
06/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402888503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402889384,686236.00
06/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402888503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402889384,686237.00
06/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402888503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402889384,686238.00
06/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402888503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402889384,686239.00
06/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402888503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402889384,686240.00
06/15/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1402888503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402889384,686241.00
06/15/2014 23:30,0,0.000,ALERT,214.64,301.77,59.975,1402889403,"274151322000083","019011112586793",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,155087.5,155087.5,11766,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402889477,686242.00
06/15/2014 23:30,0,0.000,ALERT,215.32,300.87,59.970,1402889403,"274151322000076","019011112586793",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,159080.8,159080.8,11733,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402889480,686243.00
06/15/2014 23:30,0,0.000,ALERT,214.87,300.27,60.018,1402889403,"274151322000094","019011112586793",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,99786.7,99786.7,12040,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402889483,686244.00
06/15/2014 23:30,0,0.000,ALERT,214.41,301.17,59.975,1402889403,"274151322000052","019011112586793",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,155433.7,155433.7,11728,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402889486,686245.00
06/15/2014 23:30,0,0.000,ALERT,214.87,300.87,59.975,1402889403,"274151322000085","019011112586793",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,154508.5,154508.5,11701,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402889489,686246.00
06/15/2014 23:30,0,0.000,ALERT,214.64,300.27,59.970,1402889403,"274151322000087","019011112586793",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,148440.2,148440.2,11737,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402889492,686247.00
06/15/2014 23:30,0,0.000,ALERT,213.96,301.17,60.002,1402889403,"274151322000088","019011112586793",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,149729.8,149729.8,11733,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402889495,686248.00
06/15/2014 23:30,0,0.000,ALERT,214.64,302.07,59.981,1402889403,"274151322000095","019011112586793",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,157439.8,157439.8,11743,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402889497,686249.00
06/15/2014 23:30,0,0.000,ALERT,215.32,300.27,59.986,1402889403,"274151322000068","019011112586793",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,97752.8,97752.8,12127,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402889500,686250.00
06/15/2014 23:30,0,0.000,ALERT,214.41,301.47,59.981,1402889403,"274151322000054","019011112586793",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,153071.9,153071.9,11853,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402889503,686251.00
06/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402889403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402890283,686252.00
06/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402889403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402890283,686253.00
06/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402889403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402890283,686254.00
06/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402889403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402890283,686255.00
06/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402889403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402890283,686256.00
06/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402889403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402890283,686257.00
06/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402889403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402890283,686258.00
06/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402889403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402890283,686259.00
06/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402889403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402890283,686260.00
06/15/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1402889403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402890283,686261.00
06/15/2014 23:45,0,0.000,ALERT,214.64,301.17,59.981,1402890303,"274151322000083","019011112586793",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,155087.5,155087.5,11768,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402890377,686262.00
06/15/2014 23:45,0,0.000,ALERT,215.09,301.17,59.986,1402890303,"274151322000076","019011112586793",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,159080.8,159080.8,11735,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402890380,686263.00
06/15/2014 23:45,0,0.000,ALERT,214.64,299.97,59.996,1402890303,"274151322000094","019011112586793",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,99786.7,99786.7,12042,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402890383,686264.00
06/15/2014 23:45,0,0.000,ALERT,214.19,301.47,60.002,1402890303,"274151322000052","019011112586793",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,155433.7,155433.7,11730,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402890386,686265.00
06/15/2014 23:45,0,0.000,ALERT,214.87,300.57,59.986,1402890303,"274151322000085","019011112586793",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,154508.5,154508.5,11703,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402890389,686266.00
06/15/2014 23:45,0,0.000,ALERT,214.64,300.57,59.986,1402890303,"274151322000087","019011112586793",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,148440.2,148440.2,11739,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402890392,686267.00
06/15/2014 23:45,0,0.000,ALERT,214.41,300.87,59.996,1402890303,"274151322000088","019011112586793",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,149729.8,149729.8,11735,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1402890395,686268.00
06/15/2014 23:45,0,0.000,ALERT,214.87,302.07,59.991,1402890303,"274151322000095","019011112586793",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,157439.8,157439.8,11745,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402890397,686269.00
06/15/2014 23:45,0,0.000,ALERT,215.32,300.27,59.981,1402890303,"274151322000068","019011112586793",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,97752.8,97752.8,12129,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402890400,686270.00
06/15/2014 23:45,0,0.000,ALERT,214.41,300.87,59.986,1402890303,"274151322000054","019011112586793",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,153071.9,153071.9,11855,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1402890403,686271.00
06/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402890303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,308121.80000009,308121.80000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402891184,686272.00
06/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402890303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,311002.10000023,311002.10000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402891184,686273.00
06/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402890303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,262095.79999986,262095.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402891184,686274.00
06/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402890303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,266273.79999953,266273.79999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402891184,686275.00
06/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402890303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,325233.19999991,325233.19999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402891184,686276.00
06/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402890303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,292256.00000003,292256.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402891184,686277.00
06/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402890303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,308632.79999995,308632.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402891184,686278.00
06/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402890303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,311773.70000009,311773.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402891184,686279.00
06/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402890303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,339847.60000009,339847.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402891184,686280.00
06/15/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1402890303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,342758.99999962,342758.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1402891184,686281.00
